"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/08/12 05:42:40","125.637","0.0","213.87","0","60.0","20"
"06/08/12 05:47:40","125.6373","0.0","213.86","0","60.03","20"
"06/08/12 05:52:42","125.6376","14.9","213.36","86","60.03","20"
"06/08/12 05:57:41","125.6379","11.0","213.68","7","60.03","20"
"06/08/12 06:02:41","125.6383","0.0","213.39","0","60.03","21"
"06/08/12 06:07:40","125.6388","14.3","213.21","22","60.0","21"
"06/08/12 06:12:41","125.6393","14.0","212.65","28","60.0","22"
"06/08/12 06:17:42","125.6401","12.9","212.38","10","60.0","22"
"06/08/12 06:22:41","125.6409","6.7","216.35","225","60.03","22"
"06/08/12 06:27:40","125.6418","7.2","211.13","276","60.0","22"
"06/08/12 06:32:41","125.6429","16.0","213.59","4","60.03","23"
"06/08/12 06:37:42","125.6443","19.0","214.1","230","60.0","23"
"06/08/12 06:42:41","125.6459","25.2","213.7","82","60.03","23"
"06/08/12 06:47:40","125.6479","27.6","213.74","216","60.0","24"
"06/08/12 06:52:40","125.6501","34.6","215.6","248","60.03","24"
"06/08/12 06:57:40","125.6526","39.3","214.66","136","60.03","25"
"06/08/12 07:02:41","125.6553","43.7","214.83","187","60.0","25"
"06/08/12 07:07:41","125.6585","36.8","213.97","129","60.03","26"
"06/08/12 07:12:40","125.6619","40.2","214.71","107","60.03","26"
"06/08/12 07:17:41","125.6657","47.9","214.33","389","60.0","27"
"06/08/12 07:22:42","125.6696","60.0","214.63","220","59.96","27"
"06/08/12 07:27:40","125.6735","40.7","214.18","180","60.0","28"
"06/08/12 07:32:41","125.6773","45.5","214.23","321","60.03","28"
"06/08/12 07:37:41","125.6814","44.1","214.74","320","60.0","29"
"06/08/12 07:42:41","125.6856","63.5","214.36","176","60.07","29"
"06/08/12 07:47:41","125.6911","92.4","214.93","446","60.0","30"
"06/08/12 07:52:41","125.6984","100.7","214.65","484","60.03","31"
"06/08/12 07:57:41","125.7065","108.3","215.84","514","60.0","31"
"06/08/12 08:02:41","125.7149","107.6","215.64","511","60.0","32"
"06/08/12 08:07:40","125.7235","110.9","214.52","529","60.0","33"
"06/08/12 08:12:41","125.7317","100.1","214.33","481","60.0","33"
"06/08/12 08:17:42","125.7392","83.2","213.44","409","60.0","34"
"06/08/12 08:22:42","125.7437","48.2","213.61","233","60.0","33"
"06/08/12 08:27:42","125.7466","42.8","212.19","307","60.0","33"
"06/08/12 08:32:41","125.7498","38.8","214.16","265","60.03","32"
"06/08/12 08:37:42","125.7536","50.2","213.99","188","60.03","32"
"06/08/12 08:42:42","125.7578","58.0","215.07","222","60.03","32"
"06/08/12 08:47:41","125.7649","99.2","214.45","474","60.03","32"
"06/08/12 08:52:42","125.773","106.6","214.42","510","60.03","32"
"06/08/12 08:57:41","125.7803","80.4","214.43","399","60.03","32"
"06/08/12 09:02:40","125.7874","81.0","214.65","402","60.03","32"
"06/08/12 09:07:41","125.7975","142.4","215.09","666","60.0","33"
"06/08/12 09:12:42","125.8086","113.4","214.96","540","60.03","34"
"06/08/12 09:17:41","125.8169","100.8","214.63","485","60.0","34"
"06/08/12 09:22:41","125.8235","71.9","214.55","362","60.0","33"
"06/08/12 09:27:41","125.8289","68.5","214.19","349","60.0","33"
"06/08/12 09:32:41","125.8339","63.6","212.4","325","60.0","32"
"06/08/12 09:37:41","125.839","69.0","214.25","350","60.0","32"
"06/08/12 09:42:41","125.8446","76.4","214.08","378","60.03","32"
"06/08/12 09:47:41","125.8503","68.2","213.56","343","60.03","32"
"06/08/12 09:52:40","125.8557","72.7","214.04","366","60.0","32"
"06/08/12 09:57:42","125.8615","74.3","216.72","366","60.03","32"
"06/08/12 10:02:41","125.8675","86.4","215.67","423","60.03","32"
"06/08/12 10:07:41","125.8747","123.7","216.03","581","60.0","32"
"06/08/12 10:12:41","125.8829","94.4","215.54","450","60.0","32"
"06/08/12 10:17:40","125.889","65.7","214.54","332","60.0","32"
"06/08/12 10:22:40","125.8931","46.6","214.51","321","60.03","32"
"06/08/12 10:27:41","125.8966","44.5","215.47","327","60.03","32"
"06/08/12 10:32:40","125.8994","38.4","215.19","339","60.03","32"
"06/08/12 10:37:42","125.903","47.4","214.55","359","60.03","31"
"06/08/12 10:42:41","125.9069","55.2","213.79","106","60.0","31"
"06/08/12 10:47:42","125.9108","47.6","214.66","95","60.0","31"
"06/08/12 10:52:42","125.9146","47.4","214.11","292","60.0","31"
"06/08/12 10:57:41","125.9184","48.3","214.25","341","60.03","31"
"06/08/12 11:02:41","125.9217","40.0","214.27","303","60.03","31"
"06/08/12 11:07:41","125.9246","36.7","209.44","153","60.03","30"
"06/08/12 11:12:42","125.9282","39.4","216.23","99","60.03","30"
"06/08/12 11:17:41","125.9317","43.6","216.4","245","60.0","30"
"06/08/12 11:22:42","125.9355","53.2","215.29","387","60.0","30"
"06/08/12 11:27:41","125.9397","43.0","214.98","407","60.03","31"
"06/08/12 11:32:42","125.9475","119.4","213.45","571","60.0","31"
"06/08/12 11:37:41","125.9559","90.7","214.93","441","60.03","32"
"06/08/12 11:42:41","125.9631","87.8","214.74","427","60.0","32"
"06/08/12 11:47:41","125.9693","56.8","215.06","84","60.0","32"
"06/08/12 11:52:42","125.9731","55.1","215.64","147","60.03","32"
"06/08/12 11:57:42","125.9789","73.1","215.29","365","60.0","32"
"06/08/12 12:02:42","125.983","51.5","215.44","198","60.0","31"
"06/08/12 12:07:41","125.9869","46.7","215.29","138","60.03","31"
"06/08/12 12:12:41","125.9908","57.2","214.08","183","60.03","31"
"06/08/12 12:17:41","125.9944","30.4","214.36","132","60.0","31"
"06/08/12 12:22:41","125.996","11.5","213.64","94","60.0","30"
"06/08/12 12:27:41","125.9972","21.1","214.22","257","60.03","30"
"06/08/12 12:32:40","126.0001","53.1","214.4","274","60.0","29"
"06/08/12 12:37:41","126.004","45.0","215.28","208","60.0","29"
"06/08/12 12:42:41","126.0078","41.1","215.2","80","60.03","29"
"06/08/12 12:47:41","126.0117","42.7","214.6","360","60.0","29"
"06/08/12 12:52:41","126.0154","51.8","215.04","125","60.03","29"
"06/08/12 12:57:41","126.0186","34.1","214.62","178","60.0","29"
"06/08/12 13:02:41","126.0215","31.8","215.2","270","60.0","29"
"06/08/12 13:07:42","126.0245","36.0","214.66","281","60.0","28"
"06/08/12 13:12:40","126.0282","55.7","215.3","267","60.03","28"
"06/08/12 13:17:40","126.032","36.7","215.59","84","60.0","28"
"06/08/12 13:22:41","126.0358","55.7","215.91","171","60.0","28"
"06/08/12 13:27:41","126.0397","41.0","215.05","226","60.03","28"
"06/08/12 13:32:41","126.0435","47.6","214.89","244","60.03","28"
"06/08/12 13:37:41","126.0459","27.1","213.54","260","60.0","28"
"06/08/12 13:42:42","126.0485","29.6","215.93","288","60.03","28"
"06/08/12 13:47:42","126.0512","31.9","214.64","85","60.0","27"
"06/08/12 13:52:40","126.0542","40.5","214.37","173","60.0","27"
"06/08/12 13:57:41","126.0581","63.6","215.79","199","60.03","27"
"06/08/12 14:02:41","126.064","93.0","215.53","449","60.03","27"
"06/08/12 14:07:40","126.0712","106.5","215.12","512","60.03","27"
"06/08/12 14:12:42","126.0786","92.0","214.98","445","60.03","28"
"06/08/12 14:17:41","126.0873","82.5","213.97","405","60.03","29"
"06/08/12 14:22:42","126.0945","92.2","215.01","446","60.03","30"
"06/08/12 14:27:41","126.0981","32.4","214.92","134","60.03","30"
"06/08/12 14:32:42","126.099","14.3","213.55","164","60.0","29"
"06/08/12 14:37:42","126.0996","13.9","214.19","16","60.0","28"
"06/08/12 14:42:42","126.1018","28.3","214.82","249","60.03","28"
"06/08/12 14:47:40","126.1052","52.4","215.46","113","60.0","27"
"06/08/12 14:52:40","126.1124","115.5","215.5","544","60.03","27"
"06/08/12 14:57:41","126.1194","82.4","216.39","400","60.03","28"
"06/08/12 15:02:41","126.1262","92.9","214.53","452","60.0","28"
"06/08/12 15:07:41","126.1326","70.5","214.51","351","60.07","28"
"06/08/12 15:12:41","126.1368","49.7","214.54","311","60.0","28"
"06/08/12 15:17:41","126.1407","40.2","215.1","352","60.03","29"
"06/08/12 15:22:40","126.1446","46.9","214.56","275","60.0","28"
"06/08/12 15:27:41","126.1535","180.5","216.85","817","60.0","30"
"06/08/12 15:32:41","126.1667","158.6","217.25","730","60.0","31"
"06/08/12 15:37:41","126.1771","111.4","215.59","531","60.0","31"
"06/08/12 15:42:41","126.1833","74.1","214.99","367","60.03","30"
"06/08/12 15:47:40","126.1891","70.2","214.9","353","60.03","30"
"06/08/12 15:52:42","126.1934","47.4","214.45","413","60.03","30"
"06/08/12 15:57:42","126.1973","40.1","214.27","352","60.07","30"
"06/08/12 16:02:41","126.2011","56.1","214.87","135","60.03","29"
"06/08/12 16:07:41","126.2084","101.3","215.87","479","60.0","29"
"06/08/12 16:12:41","126.2174","145.3","216.51","675","60.0","30"
"06/08/12 16:17:41","126.2274","64.2","215.51","326","60.03","30"
"06/08/12 16:22:41","126.2313","41.9","214.31","372","60.0","29"
"06/08/12 16:27:40","126.2353","46.4","215.18","227","60.0","29"
"06/08/12 16:32:41","126.2391","54.0","214.8","383","60.0","29"
"06/08/12 16:37:41","126.2475","128.5","216.69","600","60.0","29"
"06/08/12 16:42:42","126.2571","91.1","215.96","445","60.03","29"
"06/08/12 16:47:42","126.2648","52.9","214.79","343","60.03","29"
"06/08/12 16:52:41","126.2716","80.6","215.53","394","60.03","29"
"06/08/12 16:57:41","126.2762","37.5","215.18","113","60.03","28"
"06/08/12 17:02:41","126.2789","26.5","214.92","71","60.03","28"
"06/08/12 17:07:42","126.283","65.0","215.8","202","60.0","27"
"06/08/12 17:12:41","126.2881","46.0","215.37","108","60.0","27"
"06/08/12 17:17:40","126.2937","61.1","215.78","318","60.03","27"
"06/08/12 17:22:42","126.2992","70.5","216.23","350","60.0","27"
"06/08/12 17:27:41","126.3047","74.1","215.93","367","60.0","27"
"06/08/12 17:32:42","126.31","65.8","216.09","333","60.03","27"
"06/08/12 17:37:41","126.3147","56.4","215.35","161","60.03","27"
"06/08/12 17:42:42","126.3185","47.4","216.23","366","60.0","27"
"06/08/12 17:47:42","126.3223","51.4","215.21","221","60.03","26"
"06/08/12 17:52:41","126.3258","26.4","214.42","133","60.0","26"
"06/08/12 17:57:42","126.3278","30.1","214.53","194","60.03","26"
"06/08/12 18:02:41","126.3303","47.7","216.31","332","60.03","26"
"06/08/12 18:07:42","126.333","29.1","215.55","255","60.0","25"
"06/08/12 18:12:41","126.3364","60.4","214.27","346","60.03","25"
"06/08/12 18:17:41","126.3397","36.9","213.57","203","60.03","26"
"06/08/12 18:22:41","126.3422","25.9","214.19","70","60.0","25"
"06/08/12 18:27:42","126.3443","34.9","214.12","38","60.03","25"
"06/08/12 18:32:41","126.346","28.2","213.23","266","60.07","25"
"06/08/12 18:37:42","126.3476","13.4","213.91","112","60.03","25"
"06/08/12 18:42:42","126.3489","12.4","212.97","120","60.03","25"
"06/08/12 18:47:42","126.35","12.8","213.6","1","60.07","25"
"06/08/12 18:52:42","126.3507","15.1","212.95","3","60.03","24"
"06/08/12 18:57:41","126.3515","13.2","213.06","12","60.03","24"
"06/08/12 19:02:42","126.353","15.0","212.8","21","60.03","24"
"06/08/12 19:07:41","126.3544","13.6","213.18","0","60.03","24"
"06/08/12 19:12:42","126.3553","5.5","213.45","182","60.03","23"
"06/08/12 19:17:41","126.356","11.7","213.59","6","60.03","23"
"06/08/12 19:22:42","126.3566","0.0","213.52","0","60.03","23"
"06/08/12 19:27:40","126.357","11.0","213.53","35","60.03","23"
"06/08/12 19:32:42","126.3574","0.0","213.47","0","60.0","23"
"06/08/12 19:37:42","126.3579","10.9","212.86","65","60.03","23"
"06/08/12 19:42:42","126.3583","13.5","212.5","0","59.96","22"
"06/08/12 19:47:42","126.3589","15.1","212.66","4","60.03","22"
"06/08/12 19:52:41","126.3595","14.2","212.9","4","60.03","22"
"06/08/12 19:57:41","126.3602","8.1","212.39","243","60.0","22"
"06/08/12 20:02:42","126.3607","13.1","212.67","2","60.03","22"
"06/08/12 20:07:42","126.3613","13.0","213.51","0","60.03","22"
"06/09/12 05:42:41","126.362","0.0","214.88","0","60.03","18"
"06/09/12 05:47:41","126.3623","0.0","215.0","0","60.03","18"
"06/09/12 05:52:42","126.3627","0.0","214.7","0","60.03","19"
"06/09/12 05:57:42","126.363","11.6","214.15","13","60.03","19"
"06/09/12 06:02:42","126.3637","13.9","215.42","2","60.03","19"
"06/09/12 06:07:42","126.3643","13.9","214.93","2","60.0","19"
"06/09/12 06:12:43","126.3651","0.0","215.57","181","60.0","20"
"06/09/12 06:17:43","126.3658","0.0","214.36","0","60.03","20"
"06/09/12 06:22:42","126.3666","4.5","213.95","166","60.03","20"
"06/09/12 06:27:41","126.3675","16.9","214.05","193","60.0","20"
"06/09/12 06:32:42","126.3688","16.7","213.63","39","60.03","21"
"06/09/12 06:37:42","126.3701","12.8","213.93","33","60.03","21"
"06/09/12 06:42:41","126.3715","16.1","214.37","46","60.0","22"
"06/09/12 06:47:43","126.3729","14.4","214.5","115","60.0","22"
"06/09/12 06:52:42","126.3744","11.5","213.35","14","60.0","22"
"06/09/12 06:57:42","126.3764","20.9","213.82","166","60.03","22"
"06/09/12 07:02:42","126.3788","33.5","213.95","132","60.0","23"
"06/09/12 07:07:41","126.3813","39.6","214.79","214","60.0","23"
"06/09/12 07:12:42","126.3846","35.5","213.72","59","60.03","23"
"06/09/12 07:17:41","126.3866","33.5","213.18","179","60.0","24"
"06/09/12 07:22:41","126.39","36.1","213.68","362","60.0","24"
"06/09/12 07:27:41","126.3923","45.2","214.93","352","60.0","25"
"06/09/12 07:32:42","126.3954","25.0","214.23","78","60.0","25"
"06/09/12 07:37:42","126.3979","66.1","214.74","332","60.07","25"
"06/09/12 07:42:43","126.4016","30.8","215.12","74","60.0","26"
"06/09/12 07:47:43","126.4048","28.5","215.02","117","60.0","26"
"06/09/12 07:52:41","126.407","61.6","215.19","267","60.0","26"
"06/09/12 07:57:42","126.4114","78.4","214.91","390","60.03","27"
"06/09/12 08:02:42","126.4152","101.1","214.86","485","60.03","27"
"06/09/12 08:07:41","126.4188","33.9","213.27","337","60.0","27"
"06/09/12 08:12:42","126.4234","101.6","214.69","484","60.0","28"
"06/09/12 08:17:41","126.4285","42.2","213.93","372","60.0","28"
"06/09/12 08:22:41","126.4358","102.8","215.06","493","60.03","29"
"06/09/12 08:27:42","126.4432","50.7","214.43","365","60.03","30"
"06/09/12 08:32:41","126.449","106.4","214.91","508","60.0","31"
"06/09/12 08:37:42","126.4553","36.2","213.35","157","60.03","31"
"06/09/12 08:42:43","126.462","75.2","214.57","371","60.0","32"
"06/09/12 08:47:42","126.4718","132.7","216.05","616","60.0","32"
"06/09/12 08:52:42","126.4801","137.1","215.98","639","60.0","33"
"06/09/12 08:57:42","126.4887","140.7","216.41","653","60.0","33"
"06/09/12 09:02:41","126.4989","130.5","215.35","617","60.0","34"
"06/09/12 09:07:41","126.5085","28.1","214.37","87","60.03","34"
"06/09/12 09:12:41","126.5184","135.0","216.05","623","60.0","34"
"06/09/12 09:17:41","126.5291","137.2","216.31","640","60.0","35"
"06/09/12 09:22:42","126.5399","140.4","216.73","645","60.0","35"
"06/09/12 09:27:42","126.5509","143.3","216.95","668","60.03","36"
"06/09/12 09:32:41","126.5622","145.9","216.36","678","60.03","36"
"06/09/12 09:37:43","126.5738","149.2","215.98","691","60.0","37"
"06/09/12 09:42:42","126.5855","151.8","216.27","705","60.03","37"
"06/09/12 09:47:42","126.5974","154.5","216.44","710","60.03","38"
"06/09/12 09:52:42","126.6093","156.9","216.44","711","60.03","38"
"06/09/12 09:57:41","126.6215","158.5","216.08","734","60.0","38"
"06/09/12 10:02:41","126.6338","161.5","216.16","745","60.03","38"
"06/09/12 10:07:42","126.6463","157.2","215.5","724","60.03","38"
"06/09/12 10:12:42","126.6584","157.8","215.49","733","60.0","38"
"06/09/12 10:17:41","126.6708","161.9","215.74","744","60.03","39"
"06/09/12 10:22:42","126.6836","166.7","216.13","766","60.0","39"
"06/09/12 10:27:42","126.6968","161.9","216.07","746","60.03","39"
"06/09/12 10:32:42","126.7095","165.3","216.22","761","60.0","39"
"06/09/12 10:37:42","126.7224","175.3","216.21","802","60.0","39"
"06/09/12 10:42:42","126.7352","174.5","216.91","798","60.0","39"
"06/09/12 10:47:41","126.7489","176.5","217.48","803","60.03","39"
"06/09/12 10:52:41","126.7627","178.6","217.05","814","60.03","40"
"06/09/12 10:57:42","126.7769","179.3","216.72","822","60.03","40"
"06/09/12 11:02:41","126.7914","190.8","217.45","858","60.03","41"
"06/09/12 11:07:41","126.8061","186.9","216.99","850","60.0","41"
"06/09/12 11:12:42","126.8207","188.3","217.25","851","60.0","42"
"06/09/12 11:17:41","126.8352","188.6","217.12","863","60.0","42"
"06/09/12 11:22:41","126.8502","194.6","217.36","881","60.03","42"
"06/09/12 11:27:43","126.8628","195.2","217.96","887","60.03","42"
"06/09/12 11:32:42","126.8761","194.4","217.83","896","60.03","42"
"06/09/12 11:37:42","126.8908","190.4","216.72","867","60.0","42"
"06/09/12 11:42:42","126.9054","190.1","217.47","856","60.0","42"
"06/09/12 11:47:42","126.9201","192.0","217.2","873","60.03","42"
"06/09/12 11:52:42","126.9346","186.7","217.31","851","60.0","42"
"06/09/12 11:57:42","126.949","188.6","217.29","852","60.03","43"
"06/09/12 12:02:42","126.9637","187.1","217.55","851","60.07","42"
"06/09/12 12:07:42","126.978","184.2","217.85","838","60.0","42"
"06/09/12 12:12:42","126.9909","155.6","216.83","718","60.0","41"
"06/09/12 12:17:41","127.005","91.9","215.37","439","60.0","42"
"06/09/12 12:22:41","127.0182","160.4","217.27","738","60.0","42"
"06/09/12 12:27:42","127.0325","186.4","217.38","847","60.0","42"
"06/09/12 12:32:43","127.0471","194.4","217.59","879","60.03","42"
"06/09/12 12:42:43","127.0712","186.4","217.65","843","60.03","42"
"06/09/12 12:47:42","127.0843","194.8","217.84","875","60.03","41"
"06/09/12 12:52:41","127.0963","118.7","215.91","557","60.0","41"
"06/09/12 12:57:41","127.1107","193.7","216.85","881","60.03","41"
"06/09/12 13:02:41","127.1257","192.2","217.67","868","60.03","41"
"06/09/12 13:07:41","127.1404","193.4","217.06","879","60.03","42"
"06/09/12 13:12:41","127.1554","188.1","216.84","856","60.0","42"
"06/09/12 13:17:42","127.1701","187.6","217.7","847","60.03","42"
"06/09/12 13:22:42","127.1845","186.1","217.98","844","60.03","42"
"06/09/12 13:27:43","127.1985","185.1","217.03","836","60.0","42"
"06/09/12 13:32:42","127.2129","191.2","217.68","862","60.0","42"
"06/09/12 13:37:42","127.2274","184.4","218.15","837","60.0","43"
"06/09/12 13:42:42","127.2417","182.1","217.05","828","60.0","43"
"06/09/12 13:47:43","127.256","183.2","217.17","833","60.03","43"
"06/09/12 13:52:43","127.2701","179.8","216.8","820","60.0","43"
"06/09/12 13:57:42","127.2839","177.1","216.83","816","60.03","43"
"06/09/12 14:02:42","127.2979","179.7","218.04","818","60.0","43"
"06/09/12 14:07:42","127.3119","178.7","216.87","816","60.03","43"
"06/09/12 14:12:43","127.3257","170.8","217.11","785","60.0","43"
"06/09/12 14:17:42","127.3392","177.8","216.35","807","60.03","43"
"06/09/12 14:22:41","127.3529","175.3","215.71","801","60.03","43"
"06/09/12 14:27:42","127.3663","173.4","216.51","794","60.0","44"
"06/09/12 14:32:43","127.3795","160.3","216.52","732","60.0","44"
"06/09/12 14:37:41","127.3923","166.0","215.51","770","60.0","44"
"06/09/12 14:42:41","127.405","161.6","215.96","744","60.0","44"
"06/09/12 14:47:42","127.4175","157.0","216.02","725","60.0","44"
"06/09/12 14:52:42","127.4298","161.4","216.78","740","60.0","44"
"06/09/12 14:57:41","127.4423","166.2","216.77","763","60.03","45"
"06/09/12 15:02:41","127.4552","159.1","215.75","735","60.03","45"
"06/09/12 15:07:43","127.4668","137.8","215.8","643","60.03","45"
"06/09/12 15:12:42","127.4765","125.7","214.8","589","60.0","44"
"06/09/12 15:17:41","127.4867","137.3","215.59","643","60.0","44"
"06/09/12 15:22:43","127.4975","127.8","214.66","597","60.0","44"
"06/09/12 15:27:41","127.5058","86.5","214.32","423","60.0","43"
"06/09/12 15:32:42","127.5131","94.7","214.32","458","60.03","43"
"06/09/12 15:37:41","127.521","113.9","214.39","541","60.0","43"
"06/09/12 15:42:43","127.5315","139.4","216.11","650","60.03","43"
"06/09/12 15:47:42","127.5418","124.4","215.47","583","60.03","43"
"06/09/12 15:52:42","127.5511","113.7","215.93","536","60.03","43"
"06/09/12 15:57:41","127.5588","92.6","215.04","442","60.0","43"
"06/09/12 16:02:42","127.5663","103.9","215.51","499","60.03","41"
"06/09/12 16:07:43","127.5761","131.6","215.7","616","60.03","41"
"06/09/12 16:12:42","127.5856","111.5","215.43","531","60.03","40"
"06/09/12 16:17:41","127.5947","122.6","216.05","580","60.0","39"
"06/09/12 16:22:42","127.6037","117.6","215.47","552","60.0","38"
"06/09/12 16:27:42","127.6121","103.3","215.04","499","60.03","38"
"06/09/12 16:32:42","127.6121","112.4","215.14","538","60.03","37"
"06/09/12 16:37:42","127.6202","82.8","214.64","410","60.03","37"
"06/09/12 16:42:42","127.6277","100.9","214.96","482","60.0","36"
"06/09/12 16:47:42","127.6341","86.0","215.77","420","60.0","35"
"06/09/12 16:52:42","127.6411","108.2","215.09","514","60.03","35"
"06/09/12 16:57:42","127.6492","99.1","215.7","475","60.0","34"
"06/09/12 17:02:42","127.6565","89.0","215.38","432","60.03","34"
"06/09/12 17:07:43","127.6631","82.4","215.4","403","60.03","33"
"06/09/12 17:12:42","127.6693","75.6","215.25","375","60.03","32"
"06/09/12 17:17:42","127.675","72.1","215.82","364","60.03","32"
"06/09/12 17:22:41","127.6804","65.0","215.52","327","60.0","32"
"06/09/12 17:27:42","127.6854","63.4","215.53","319","60.03","31"
"06/09/12 17:32:43","127.6899","59.0","215.78","98","60.03","31"
"06/09/12 17:37:42","127.6937","54.7","214.42","201","60.03","30"
"06/09/12 17:42:41","127.6976","47.6","213.69","311","60.0","30"
"06/09/12 17:47:41","127.7012","41.7","213.56","134","60.03","29"
"06/09/12 17:52:42","127.7047","47.2","213.66","284","60.03","29"
"06/09/12 17:57:42","127.7078","43.5","213.85","216","60.0","28"
"06/09/12 18:02:43","127.7106","31.0","214.64","169","60.03","28"
"06/09/12 18:07:41","127.7131","34.5","214.11","245","60.03","28"
"06/09/12 18:12:42","127.7154","32.2","213.56","213","60.0","27"
"06/09/12 18:17:43","127.7173","23.6","213.57","38","60.0","27"
"06/09/12 18:22:42","127.719","31.1","213.41","51","60.03","27"
"06/09/12 18:27:41","127.7205","11.1","213.54","5","60.03","27"
"06/09/12 18:32:44","127.7218","12.9","214.09","36","60.03","27"
"06/09/12 18:37:43","127.7229","13.0","213.11","25","60.0","27"
"06/09/12 18:42:42","127.7239","7.4","213.25","132","60.03","26"
"06/09/12 18:47:43","127.7248","0.0","213.13","168","60.0","26"
"06/09/12 18:52:41","127.7255","12.0","213.5","82","60.0","26"
"06/09/12 18:57:42","127.7261","0.8","213.84","0","60.03","26"
"06/09/12 19:02:43","127.7267","0.0","214.3","0","60.03","26"
"06/09/12 19:07:41","127.7272","0.0","213.66","0","60.03","26"
"06/09/12 19:12:42","127.7278","0.3","213.68","0","60.0","26"
"06/09/12 19:17:43","127.7282","0.0","214.34","58","60.03","26"
"06/09/12 19:22:43","127.7287","0.0","213.9","0","60.03","26"
"06/09/12 19:27:41","127.7291","0.0","213.9","0","60.03","25"
"06/09/12 19:32:42","127.7295","0.0","213.48","0","60.0","25"
"06/09/12 19:37:42","127.7298","11.3","213.98","17","60.0","25"
"06/09/12 19:42:43","127.7301","14.5","213.47","0","60.03","25"
"06/09/12 19:47:43","127.7303","0.0","213.51","0","60.0","25"
"06/09/12 19:52:42","127.7304","6.6","213.48","222","60.03","25"
"06/10/12 05:52:45","127.7315","7.5","213.68","186","60.03","22"
"06/10/12 06:07:00","127.7324","0.0","212.52","0","60.03","23"
"06/10/12 06:12:00","127.7329","11.7","213.13","8","60.0","23"
"06/10/12 06:21:59","127.7342","16.2","213.39","6","60.03","23"
"06/10/12 06:27:00","127.7351","12.4","214.2","138","60.03","24"
"06/10/12 06:32:00","127.7361","19.8","213.91","180","60.03","24"
"06/10/12 06:37:01","127.7375","13.9","213.53","9","60.07","24"
"06/10/12 06:42:01","127.739","15.1","213.48","124","60.03","25"
"06/10/12 06:46:59","127.7408","33.3","213.27","159","60.07","25"
"06/10/12 06:51:59","127.7429","28.3","212.75","38","60.03","25"
"06/10/12 06:57:01","127.7452","27.5","213.6","235","60.0","25"
"06/10/12 07:02:00","127.7478","40.7","213.74","189","60.03","26"
"06/10/12 07:07:00","127.7507","45.1","213.52","149","60.03","26"
"06/10/12 07:11:59","127.7539","50.0","213.93","374","60.0","26"
"06/10/12 07:17:00","127.7574","52.5","213.3","186","60.0","27"
"06/10/12 07:22:00","127.7612","49.2","213.74","223","60.0","27"
"06/10/12 07:27:00","127.7651","56.8","213.97","175","60.03","27"
"06/10/12 07:32:00","127.769","49.3","213.86","368","60.0","27"
"06/10/12 07:37:00","127.7729","38.4","214.46","224","60.0","28"
"06/10/12 07:42:00","127.7768","46.7","214.7","294","60.03","28"
"06/10/12 07:47:01","127.7807","56.4","213.62","365","60.0","29"
"06/10/12 07:51:59","127.7848","44.6","214.14","368","60.0","29"
"06/10/12 07:56:59","127.7892","55.3","214.2","111","60.0","30"
"06/10/12 08:02:00","127.7942","86.4","214.25","424","60.0","30"
"06/10/12 08:07:00","127.8011","91.3","214.33","444","60.0","31"
"06/10/12 08:12:01","127.8084","95.9","214.94","463","60.0","31"
"06/10/12 08:17:00","127.816","96.8","214.93","466","60.0","32"
"06/10/12 08:22:00","127.8231","89.3","215.58","434","59.96","32"
"06/10/12 08:27:01","127.8304","93.9","215.25","455","60.0","32"
"06/10/12 08:31:59","127.8379","103.6","215.46","490","60.0","33"
"06/10/12 08:37:01","127.8463","111.3","215.87","530","60.03","33"
"06/10/12 08:42:00","127.8551","110.9","216.89","523","60.03","34"
"06/10/12 08:47:00","127.8634","104.7","216.0","499","60.0","34"
"06/10/12 08:52:00","127.8721","118.8","215.97","560","60.0","34"
"06/10/12 08:57:01","127.8818","126.2","216.87","586","60.07","35"
"06/10/12 09:02:00","127.8915","126.3","215.85","594","60.03","35"
"06/10/12 09:12:00","127.9119","136.5","216.53","635","60.03","36"
"06/10/12 09:17:01","127.9227","140.4","216.66","648","60.03","36"
"06/10/12 09:22:01","127.9337","143.5","216.69","662","60.0","36"
"06/10/12 09:26:59","127.945","145.4","216.87","673","60.0","37"
"06/10/12 09:32:00","127.9565","151.3","216.66","702","60.0","37"
"06/10/12 09:36:59","127.9685","154.0","216.38","711","60.03","37"
"06/10/12 09:42:01","127.9802","143.8","216.29","659","60.0","37"
"06/10/12 09:47:00","127.9916","145.8","216.82","673","60.0","37"
"06/10/12 09:52:00","128.0032","151.2","217.81","697","60.03","38"
"06/10/12 09:57:00","128.015","153.2","218.04","707","60.03","38"
"06/10/12 10:02:01","128.0274","163.1","218.42","745","60.0","38"
"06/10/12 10:07:01","128.0402","168.7","218.16","768","60.03","38"
"06/10/12 10:12:00","128.0534","170.2","218.21","775","60.03","38"
"06/10/12 10:17:00","128.0667","172.1","217.84","783","60.03","39"
"06/10/12 10:22:01","128.0802","172.9","217.58","784","60.03","39"
"06/10/12 10:26:59","128.0936","171.4","217.62","778","60.03","39"
"06/10/12 10:32:00","128.1067","163.8","216.98","754","60.07","40"
"06/10/12 10:37:01","128.1198","167.6","216.92","767","60.03","40"
"06/10/12 10:42:00","128.1328","170.0","217.8","780","60.03","40"
"06/10/12 10:47:00","128.1462","175.1","217.33","797","60.0","40"
"06/10/12 10:52:01","128.1599","178.7","216.97","818","60.03","40"
"06/10/12 10:57:01","128.1739","179.0","217.27","816","60.03","41"
"06/10/12 11:02:01","128.188","181.6","216.73","827","60.0","41"
"06/10/12 11:07:01","128.2022","182.9","216.54","836","60.03","42"
"06/10/12 11:12:01","128.2164","182.6","217.66","828","60.0","42"
"06/10/12 11:17:00","128.2308","182.0","217.96","824","60.03","42"
"06/10/12 11:22:01","128.2448","179.6","218.33","813","60.03","42"
"06/10/12 11:27:01","128.2589","180.6","217.85","821","60.0","42"
"06/10/12 11:32:01","128.2733","185.7","217.48","844","60.03","42"
"06/10/12 11:37:01","128.2874","194.6","218.03","881","60.03","42"
"06/10/12 11:42:00","128.3024","185.9","217.71","837","60.0","43"
"06/10/12 11:47:01","128.3172","192.6","217.41","872","60.0","43"
"06/10/12 11:52:00","128.3322","194.9","217.24","874","60.03","43"
"06/10/12 11:57:01","128.3475","194.9","218.37","880","60.0","43"
"06/10/12 12:02:01","128.3615","77.4","215.46","384","60.03","42"
"06/10/12 12:07:01","128.3742","194.7","218.29","881","60.0","42"
"06/10/12 12:12:00","128.3893","194.8","218.1","875","60.03","43"
"06/10/12 12:17:00","128.4045","195.5","217.65","888","60.03","43"
"06/10/12 12:22:01","128.4198","194.8","217.9","878","60.0","43"
"06/10/12 12:26:59","128.4349","195.4","217.74","878","60.03","43"
"06/10/12 12:32:00","128.45","194.2","217.78","879","60.03","43"
"06/10/12 12:37:00","128.4649","195.2","217.16","879","60.0","43"
"06/10/12 12:42:00","128.4801","194.5","218.45","875","60.03","43"
"06/10/12 12:46:59","128.4953","195.2","218.59","884","60.03","43"
"06/10/12 12:52:00","128.5105","194.3","217.39","879","60.0","43"
"06/10/12 12:57:01","128.5257","195.4","218.62","888","60.03","44"
"06/10/12 13:02:00","128.5403","102.9","215.99","488","60.0","44"
"06/10/12 13:06:59","128.5547","194.3","218.43","876","60.0","45"
"06/10/12 13:12:00","128.5691","194.7","218.49","879","60.03","45"
"06/10/12 13:17:00","128.5843","194.3","216.55","877","60.03","45"
"06/10/12 13:22:01","128.5995","193.7","217.11","880","60.03","46"
"06/10/12 13:27:00","128.6132","193.9","216.61","881","60.03","46"
"06/10/12 13:32:00","128.6278","194.8","217.51","885","60.03","46"
"06/10/12 13:37:01","128.6431","195.2","216.84","873","60.03","46"
"06/10/12 13:42:00","128.6581","193.2","217.33","878","60.0","46"
"06/10/12 13:47:00","128.6728","192.0","217.77","868","60.0","46"
"06/10/12 13:52:00","128.6844","191.5","216.71","865","60.03","45"
"06/10/12 13:57:01","128.6993","155.4","215.57","722","60.0","45"
"06/10/12 14:02:00","128.7108","187.2","217.25","844","60.03","44"
"06/10/12 14:07:01","128.7248","185.6","216.63","847","60.03","45"
"06/10/12 14:12:00","128.7389","187.1","216.16","856","60.03","44"
"06/10/12 14:17:00","128.7531","181.3","216.85","826","60.03","44"
"06/10/12 14:22:01","128.7671","181.3","216.44","826","60.03","44"
"06/10/12 14:27:01","128.7801","135.7","215.85","632","60.0","43"
"06/10/12 14:32:00","128.7863","56.7","214.46","168","60.03","42"
"06/10/12 14:37:00","128.7949","54.1","214.39","125","60.03","42"
"06/10/12 14:42:00","128.8064","190.9","217.45","868","60.0","43"
"06/10/12 14:47:01","128.82","164.3","215.97","755","60.0","43"
"06/10/12 14:52:01","128.8251","194.4","216.47","886","60.03","41"
"06/10/12 14:57:00","128.8347","34.6","213.98","298","60.03","41"
"06/10/12 15:02:00","128.8468","165.5","216.7","757","60.0","42"
"06/10/12 15:07:01","128.8595","161.3","216.7","744","60.0","42"
"06/10/12 15:12:01","128.8719","155.6","216.24","719","60.0","42"
"06/10/12 15:17:00","128.8839","152.0","215.7","706","60.03","42"
"06/10/12 15:22:01","128.8956","150.3","216.31","697","60.03","42"
"06/10/12 15:27:00","128.9071","146.3","215.49","681","60.03","42"
"06/10/12 15:32:01","128.9186","145.0","216.29","672","60.03","42"
"06/10/12 15:37:00","128.9296","141.2","215.99","657","60.0","42"
"06/10/12 15:42:00","128.9407","140.8","215.97","657","60.03","42"
"06/10/12 15:47:00","128.9514","134.9","215.59","634","60.03","42"
"06/10/12 15:52:00","128.9619","131.4","216.29","614","60.03","42"
"06/10/12 15:57:00","128.9718","133.4","216.58","625","60.03","42"
"06/10/12 16:02:01","128.9819","125.6","215.5","592","60.0","41"
"06/10/12 16:07:01","128.9917","124.4","216.34","584","60.03","41"
"06/10/12 16:12:01","129.0011","119.3","216.0","561","60.0","41"
"06/10/12 16:17:01","129.0104","118.6","216.2","563","60.03","40"
"06/10/12 16:22:00","129.0195","117.6","216.06","556","60.03","40"
"06/10/12 16:27:00","129.0287","113.6","214.93","539","60.07","40"
"06/10/12 16:32:01","129.037","72.8","215.17","364","60.03","40"
"06/10/12 16:37:01","129.0432","75.9","215.33","375","60.0","39"
"06/10/12 16:42:00","129.0505","23.0","213.7","32","60.03","39"
"06/10/12 16:47:01","129.0559","91.1","215.92","438","60.0","38"
"06/10/12 16:52:00","129.0619","90.1","215.09","435","60.03","38"
"06/10/12 16:57:00","129.0687","84.3","214.5","415","60.0","38"
"06/10/12 17:02:01","129.075","80.5","215.72","397","60.03","38"
"06/10/12 17:07:00","129.0812","79.0","215.25","390","60.0","38"
"06/10/12 17:12:00","129.0871","73.6","215.71","364","60.03","38"
"06/10/12 17:17:01","129.0926","68.3","214.93","345","60.0","38"
"06/10/12 17:22:01","129.0978","64.6","215.17","323","60.03","38"
"06/10/12 17:27:01","129.1027","61.3","215.09","312","60.0","37"
"06/10/12 17:32:00","129.1065","47.9","214.36","374","60.03","37"
"06/10/12 17:37:00","129.1103","32.6","213.39","269","60.03","37"
"06/10/12 17:42:00","129.1142","50.6","214.6","354","60.03","37"
"06/10/12 17:47:00","129.1179","39.5","213.92","151","60.0","36"
"06/10/12 17:52:00","129.1213","38.5","213.64","185","60.03","36"
"06/10/12 17:57:02","129.1246","44.1","214.21","309","60.07","36"
"06/10/12 18:02:01","129.1276","30.9","213.58","164","60.03","36"
"06/10/12 18:07:01","129.1302","26.7","213.98","84","60.03","36"
"06/10/12 18:12:01","129.1325","20.5","213.99","243","60.03","36"
"06/10/12 18:17:01","129.1345","29.5","213.6","67","60.03","36"
"06/10/12 18:22:00","129.1363","22.6","213.3","22","60.0","35"
"06/10/12 18:27:00","129.1378","18.2","214.51","234","60.03","35"
"06/10/12 18:32:01","129.1392","15.7","212.38","24","60.0","35"
"06/10/12 18:37:00","129.1404","22.2","214.01","55","60.03","35"
"06/10/12 18:42:00","129.1414","16.4","213.63","4","60.03","34"
"06/10/12 18:47:00","129.1424","11.5","214.81","3","60.03","34"
"06/10/12 18:52:01","129.1432","12.2","214.18","6","60.0","34"
"06/10/12 18:57:00","129.144","14.8","214.33","39","60.07","34"
"06/10/12 19:02:01","129.1447","0.0","213.15","0","60.03","33"
"06/10/12 19:07:00","129.1454","11.3","213.33","7","60.03","33"
"06/10/12 19:12:01","129.1459","0.0","213.41","0","60.03","33"
"06/10/12 19:17:01","129.1465","0.0","213.32","0","60.03","33"
"06/10/12 19:22:02","129.1471","11.7","212.96","7","60.03","33"
"06/10/12 19:27:02","129.1477","10.4","213.09","0","60.03","32"
"06/10/12 19:32:00","129.1483","10.7","213.42","1","60.03","32"
"06/10/12 19:37:01","129.1491","11.4","213.86","24","60.07","32"
"06/10/12 19:42:00","129.1495","0.0","213.27","0","60.03","32"
"06/10/12 19:47:01","129.1499","0.0","212.67","0","60.03","32"
"06/10/12 19:52:01","129.1502","0.0","213.84","0","60.03","32"
"06/10/12 19:57:01","129.1505","0.0","213.37","186","60.03","32"
"06/11/12 06:17:01","129.1516","0.0","213.73","94","60.03","24"
"06/11/12 06:22:01","129.1523","10.8","212.91","42","60.03","24"
"06/11/12 06:27:01","129.1534","13.2","212.79","26","60.0","24"
"06/11/12 06:32:02","129.1548","12.8","214.96","21","60.0","25"
"06/11/12 06:37:00","129.1556","13.4","214.81","8","60.03","25"
"06/11/12 06:42:01","129.1565","15.3","213.98","30","60.03","25"
"06/11/12 06:47:01","129.1585","34.0","215.66","140","60.03","25"
"06/11/12 06:52:00","129.1612","42.8","214.91","303","60.0","26"
"06/11/12 06:57:01","129.1644","53.4","215.06","132","60.03","26"
"06/11/12 07:02:02","129.1682","56.6","215.12","186","60.03","27"
"06/11/12 07:07:00","129.1721","54.9","213.53","180","60.0","27"
"06/11/12 07:12:01","129.1743","7.3","213.48","167","60.0","28"
"06/11/12 07:17:01","129.1751","13.4","212.41","25","60.03","27"
"06/11/12 07:22:01","129.1766","21.7","212.13","241","60.0","27"
"06/11/12 07:27:01","129.1777","14.5","212.3","0","60.03","27"
"06/11/12 07:32:00","129.1787","12.9","212.48","28","60.03","26"
"06/11/12 07:37:01","129.1815","51.0","212.79","292","60.0","26"
"06/11/12 07:42:02","129.1861","41.0","213.88","149","60.03","27"
"06/11/12 07:47:02","129.1884","43.8","215.98","257","60.03","27"
"06/11/12 07:52:01","129.1922","43.6","215.86","395","60.03","27"
"06/11/12 07:57:01","129.1947","13.9","215.05","165","60.0","27"
"06/11/12 08:02:01","129.1959","0.0","213.74","0","60.0","26"
"06/11/12 08:07:02","129.197","36.0","213.88","135","60.07","26"
"06/11/12 08:12:02","129.199","33.2","214.51","85","60.0","26"
"06/11/12 08:17:02","129.2006","7.0","214.07","202","60.0","25"
"06/11/12 08:22:01","129.2011","0.0","212.1","0","60.03","25"
"06/11/12 08:27:02","129.2015","11.2","212.14","3","60.0","25"
"06/11/12 08:32:00","129.2027","14.8","213.98","11","60.0","24"
"06/11/12 08:37:00","129.2038","16.7","212.84","20","60.0","24"
"06/11/12 08:42:01","129.2049","12.9","212.94","57","60.0","24"
"06/11/12 08:47:01","129.2056","8.5","214.78","0","60.0","24"
"06/11/12 08:52:00","129.2062","11.0","214.94","1","60.03","23"
"06/11/12 08:57:00","129.2069","1.4","214.47","261","60.07","23"
"06/11/12 09:02:01","129.2081","21.7","214.26","231","60.03","23"
"06/11/12 09:07:01","129.2106","42.5","213.74","363","60.03","23"
"06/11/12 09:12:02","129.2144","46.6","213.1","330","60.0","24"
"06/11/12 09:17:02","129.2182","44.4","213.59","298","60.0","24"
"06/11/12 09:22:00","129.2222","45.7","213.9","237","60.0","24"
"06/11/12 09:27:01","129.2259","53.1","212.69","260","60.0","25"
"06/11/12 09:32:01","129.2288","29.7","215.06","152","60.03","25"
"06/11/12 09:37:00","129.2317","32.1","214.5","199","60.03","25"
"06/11/12 09:42:00","129.2358","87.7","215.88","428","60.0","25"
"06/11/12 09:47:01","129.2442","163.5","217.17","744","60.0","26"
"06/11/12 09:52:01","129.2556","153.7","216.64","710","60.03","28"
"06/11/12 09:57:02","129.2619","94.0","215.38","452","60.0","27"
"06/11/12 10:02:00","129.2737","195.2","217.77","888","60.0","29"
"06/11/12 10:07:00","129.2842","140.2","216.3","647","60.0","30"
"06/11/12 10:12:01","129.297","179.8","217.26","815","60.03","31"
"06/11/12 10:17:00","129.307","84.1","214.92","412","60.03","32"
"06/11/12 10:22:00","129.3148","96.5","215.79","466","59.96","32"
"06/11/12 10:27:01","129.3229","72.5","215.34","362","60.03","32"
"06/11/12 10:32:02","129.3285","69.0","214.79","350","60.0","32"
"06/11/12 10:37:02","129.3355","86.0","214.47","422","60.0","32"
"06/11/12 10:42:02","129.3426","135.0","214.83","637","60.0","32"
"06/11/12 10:47:02","129.3523","174.9","215.81","801","60.0","33"
"06/11/12 10:52:01","129.3615","65.1","214.55","333","60.07","33"
"06/11/12 10:57:01","129.3693","194.2","216.71","899","60.07","33"
"06/11/12 11:02:01","129.3791","89.3","215.41","431","60.03","34"
"06/11/12 11:07:02","129.3902","195.5","216.49","883","60.03","35"
"06/11/12 11:12:01","129.4019","165.0","218.39","748","60.03","36"
"06/11/12 11:17:01","129.4145","162.6","216.88","747","60.0","36"
"06/11/12 11:22:02","129.428","162.7","216.85","746","60.0","37"
"06/11/12 11:27:02","129.4398","149.3","216.81","690","60.0","38"
"06/11/12 11:32:01","129.452","183.9","217.92","833","60.0","38"
"06/11/12 11:37:01","129.465","130.9","216.46","608","60.0","39"
"06/11/12 11:42:01","129.4776","148.5","216.63","685","60.0","40"
"06/11/12 11:47:01","129.4917","107.6","216.17","513","60.03","41"
"06/11/12 11:52:01","129.5035","195.1","217.55","877","60.03","41"
"06/11/12 11:57:02","129.5162","195.3","217.65","889","60.03","41"
"06/11/12 12:02:01","129.5308","158.0","216.23","725","60.03","41"
"06/11/12 12:07:00","129.5444","194.5","215.54","899","60.03","41"
"06/11/12 12:12:01","129.5574","179.6","217.5","817","60.03","41"
"06/11/12 12:17:01","129.5719","194.9","218.28","882","60.0","41"
"06/11/12 12:22:02","129.5861","145.7","216.37","679","60.0","41"
"06/11/12 12:27:01","129.5996","194.7","217.0","886","60.0","42"
"06/11/12 12:32:02","129.6149","194.8","217.84","881","60.0","42"
"06/11/12 12:37:02","129.6285","181.6","217.76","818","60.0","42"
"06/11/12 12:42:02","129.6434","195.6","218.6","887","60.0","43"
"06/11/12 12:47:02","129.6563","160.1","215.86","739","60.0","42"
"06/11/12 12:52:02","129.6671","115.9","215.37","544","60.0","42"
"06/11/12 12:57:00","129.6804","190.2","217.47","861","60.0","42"
"06/11/12 13:02:01","129.6945","161.1","219.17","732","60.03","43"
"06/11/12 13:07:01","129.7065","180.4","217.34","823","60.03","43"
"06/11/12 13:12:01","129.7215","194.0","218.04","877","60.03","43"
"06/11/12 13:17:02","129.734","134.9","216.77","627","60.0","43"
"06/11/12 13:22:02","129.7463","194.7","217.35","887","60.0","43"
"06/11/12 13:27:01","129.7599","194.6","217.53","880","60.03","43"
"06/11/12 13:32:01","129.7751","194.5","216.28","889","60.03","43"
"06/11/12 13:37:02","129.7904","195.1","217.27","881","60.0","43"
"06/11/12 13:42:01","129.8045","194.5","215.95","884","60.03","44"
"06/11/12 13:47:02","129.8196","194.8","216.33","884","60.03","44"
"06/11/12 13:52:00","129.8347","195.5","217.69","883","60.0","44"
"06/11/12 13:57:00","129.8498","194.0","216.38","885","60.03","44"
"06/11/12 14:02:01","129.864","193.9","216.82","883","60.03","44"
"06/11/12 14:07:02","129.8788","187.5","216.63","853","60.0","44"
"06/11/12 14:12:01","129.8929","173.4","217.01","787","60.0","44"
"06/11/12 14:17:02","129.9066","173.6","215.73","795","60.0","44"
"06/11/12 14:22:01","129.921","187.8","217.0","854","60.0","45"
"06/11/12 14:27:00","129.9354","181.2","217.8","826","60.03","44"
"06/11/12 14:32:01","129.9496","180.0","216.32","824","60.03","45"
"06/11/12 14:37:02","129.9636","178.6","216.28","813","60.03","44"
"06/11/12 14:42:00","129.9773","175.7","216.23","802","60.0","45"
"06/11/12 14:47:01","129.9909","172.2","215.55","791","60.03","45"
"06/11/12 14:52:01","130.0041","169.2","215.83","776","60.03","45"
"06/11/12 14:57:01","130.0171","163.1","215.76","751","60.0","45"
"06/11/12 15:02:01","130.0295","160.9","212.88","753","60.0","45"
"06/11/12 15:07:01","130.0421","159.4","214.74","732","60.0","45"
"06/11/12 15:12:01","130.0544","157.9","215.85","723","60.0","45"
"06/11/12 15:17:00","130.0665","155.2","215.07","722","60.0","46"
"06/11/12 15:22:00","130.0786","153.6","217.67","704","60.0","45"
"06/11/12 15:27:01","130.0903","151.1","217.06","695","60.03","45"
"06/11/12 15:32:01","130.102","148.1","216.88","673","60.0","45"
"06/11/12 15:37:01","130.1133","144.2","216.11","671","60.0","45"
"06/11/12 15:42:01","130.1245","141.5","216.87","659","60.0","45"
"06/11/12 15:47:00","130.1354","139.0","216.58","647","60.0","44"
"06/11/12 15:52:01","130.146","135.6","216.36","624","60.03","44"
"06/11/12 15:57:02","130.1564","131.7","216.27","611","60.03","43"
"06/11/12 16:02:02","130.1665","134.5","215.45","631","60.03","43"
"06/11/12 16:07:02","130.1767","128.2","214.42","606","60.03","43"
"06/11/12 16:12:01","130.187","132.8","214.64","621","60.03","42"
"06/11/12 16:17:01","130.1975","133.5","215.23","622","60.03","42"
"06/11/12 16:22:00","130.2058","139.9","213.76","653","60.03","41"
"06/11/12 16:27:01","130.2112","52.2","214.54","131","60.03","39"
"06/11/12 16:32:01","130.2163","41.9","217.81","297","60.03","38"
"06/11/12 16:37:01","130.2255","136.8","216.59","634","60.03","38"
"06/11/12 16:42:02","130.2305","46.1","215.08","107","60.0","37"
"06/11/12 16:47:01","130.2374","125.2","216.39","584","60.03","37"
"06/11/12 16:52:01","130.2447","30.2","215.34","78","60.03","36"
"06/11/12 16:57:01","130.2474","31.9","211.6","167","60.03","35"
"06/11/12 17:02:01","130.2531","113.5","214.71","545","60.03","34"
"06/11/12 17:07:01","130.2604","110.9","216.38","524","60.03","34"
"06/11/12 17:12:01","130.2664","32.7","214.85","123","60.0","34"
"06/11/12 17:17:01","130.2688","15.6","213.32","19","60.03","33"
"06/11/12 17:22:01","130.2705","25.9","214.12","152","60.03","32"
"06/11/12 17:27:01","130.2758","66.2","215.03","133","60.03","32"
"06/11/12 17:32:02","130.2802","15.9","213.77","11","60.0","31"
"06/11/12 17:37:02","130.2834","54.5","214.64","99","60.03","31"
"06/11/12 17:42:01","130.2873","46.6","212.76","164","60.03","31"
"06/11/12 17:47:01","130.2911","48.3","213.52","218","60.0","30"
"06/11/12 17:52:01","130.2949","41.7","215.5","135","60.03","30"
"06/11/12 17:57:02","130.297","23.9","215.6","283","60.0","29"
"06/11/12 18:02:02","130.2986","14.3","214.83","10","60.0","28"
"06/11/12 18:07:01","130.2996","11.9","213.96","3","60.0","28"
"06/11/12 18:12:01","130.3006","23.3","213.68","183","60.03","27"
"06/11/12 18:17:01","130.3018","27.9","213.71","25","60.03","26"
"06/11/12 18:22:01","130.303","22.2","213.29","171","60.0","26"
"06/11/12 18:27:02","130.3042","0.0","213.03","0","60.0","26"
"06/11/12 18:32:02","130.3056","15.0","213.63","203","60.03","25"
"06/11/12 18:37:01","130.3065","1.8","213.98","0","60.0","25"
"06/11/12 18:42:00","130.3071","0.0","212.94","0","60.03","25"
"06/11/12 18:47:00","130.3082","10.8","212.88","16","60.03","24"
"06/11/12 18:52:00","130.3094","17.2","213.52","88","60.03","24"
"06/11/12 18:57:01","130.3108","20.3","214.33","15","60.03","24"
"06/11/12 19:02:02","130.3123","12.6","214.6","82","60.0","24"
"06/11/12 19:07:01","130.3137","17.2","213.95","5","60.0","24"
"06/11/12 19:12:02","130.3151","16.6","213.88","231","60.03","24"
"06/11/12 19:17:01","130.3161","4.5","212.8","0","60.0","24"
"06/11/12 19:22:00","130.3168","7.2","213.31","241","60.03","24"
"06/11/12 19:27:01","130.3175","6.8","214.15","0","60.03","24"
"06/11/12 19:32:02","130.3181","14.9","213.37","2","60.03","23"
"06/11/12 19:37:01","130.3186","5.1","214.62","0","60.0","23"
"06/11/12 19:42:02","130.319","0.0","215.14","0","60.03","23"
"06/11/12 19:47:01","130.3196","4.7","213.57","0","60.0","23"
"06/11/12 19:52:02","130.32","0.0","213.67","0","60.0","23"
"06/11/12 19:57:02","130.3203","0.0","213.21","0","60.0","23"
"06/11/12 20:02:02","130.3206","0.0","213.49","0","60.03","23"
"06/12/12 06:17:01","130.3215","0.0","214.89","0","60.0","13"
"06/12/12 06:22:01","130.3218","10.6","214.15","0","60.0","13"
"06/12/12 06:37:02","130.322","14.2","213.13","0","60.0","12"
"06/12/12 06:42:02","130.3221","12.2","212.85","11","60.03","13"
"06/12/12 06:47:02","130.3224","11.3","212.79","1","60.03","13"
"06/12/12 06:52:02","130.3228","13.8","213.15","1","60.03","13"
"06/12/12 06:57:02","130.3237","11.4","212.5","55","60.03","13"
"06/12/12 07:02:02","130.325","24.2","212.46","208","60.03","13"
"06/12/12 07:07:02","130.3259","15.6","211.43","257","60.03","13"
"06/12/12 07:12:01","130.327","19.4","211.91","122","60.03","13"
"06/12/12 07:17:01","130.3279","0.0","213.6","0","60.03","13"
"06/12/12 07:22:02","130.3284","15.6","213.59","0","60.0","13"
"06/12/12 07:27:02","130.3296","17.5","214.28","19","60.0","13"
"06/12/12 07:32:02","130.3309","14.0","214.31","96","60.03","13"
"06/12/12 07:37:02","130.3327","32.5","215.31","149","60.03","13"
"06/12/12 07:42:01","130.3342","27.8","214.98","48","60.03","13"
"06/12/12 07:47:01","130.3358","14.8","215.61","31","60.07","13"
"06/12/12 07:52:01","130.3375","33.5","214.72","104","60.0","13"
"06/12/12 07:57:01","130.3401","39.2","215.48","296","60.03","13"
"06/12/12 08:02:02","130.3433","55.0","214.85","340","60.0","13"
"06/12/12 08:07:01","130.3468","58.2","214.18","332","60.07","13"
"06/12/12 08:12:01","130.3524","108.3","215.57","516","60.03","14"
"06/12/12 08:22:01","130.3676","61.2","215.46","428","60.0","15"
"06/12/12 08:27:02","130.3765","99.5","215.71","478","60.03","16"
"06/12/12 08:32:02","130.3846","46.7","216.22","284","60.0","16"
"06/12/12 08:37:02","130.3912","149.9","216.49","691","60.03","16"
"06/12/12 08:42:01","130.4012","107.0","217.12","507","60.0","17"
"06/12/12 08:47:02","130.4101","143.8","216.9","665","60.03","17"
"06/12/12 08:52:01","130.4188","102.2","216.35","488","60.0","17"
"06/12/12 08:57:01","130.4281","124.5","216.97","580","60.07","17"
"06/12/12 09:02:02","130.4361","101.4","215.29","484","60.0","17"
"06/12/12 09:07:02","130.4434","84.2","215.17","410","60.03","17"
"06/12/12 09:12:02","130.451","117.1","215.35","551","60.0","17"
"06/12/12 09:17:01","130.4603","130.3","216.32","612","60.03","17"
"06/12/12 09:22:01","130.4727","167.3","217.18","765","60.03","18"
"06/12/12 09:27:01","130.4844","127.8","215.52","605","60.0","18"
"06/12/12 09:32:01","130.4943","154.9","217.3","711","60.0","18"
"06/12/12 09:37:01","130.5062","112.5","214.96","537","60.0","19"
"06/12/12 09:42:02","130.5167","141.7","217.19","657","60.0","19"
"06/12/12 09:47:02","130.5272","179.2","216.9","811","60.0","19"
"06/12/12 09:52:02","130.5407","193.3","216.64","883","60.03","20"
"06/12/12 09:57:02","130.5546","108.5","215.86","515","60.03","21"
"06/12/12 10:02:02","130.5662","66.2","215.7","334","60.03","20"
"06/12/12 10:07:02","130.5744","186.5","218.61","841","60.03","19"
"06/12/12 10:12:01","130.5851","102.0","215.54","489","60.0","20"
"06/12/12 10:17:02","130.5954","156.0","216.85","719","60.0","20"
"06/12/12 10:22:02","130.6064","105.8","215.87","503","60.03","20"
"06/12/12 10:27:03","130.6156","190.5","218.31","859","60.0","19"
"06/12/12 10:32:01","130.6268","62.5","215.14","319","60.03","19"
"06/12/12 10:37:01","130.6375","65.9","215.3","333","60.03","20"
"06/12/12 10:42:01","130.649","113.4","216.53","531","60.03","20"
"06/12/12 10:47:03","130.6614","196.4","218.84","881","60.03","20"
"06/12/12 10:52:02","130.6758","197.0","218.94","888","60.03","22"
"06/12/12 10:57:02","130.6885","102.8","215.59","492","60.03","22"
"06/12/12 11:02:01","130.7012","190.2","218.47","869","60.03","22"
"06/12/12 11:07:01","130.714","192.1","218.23","881","60.03","22"
"06/12/12 11:12:01","130.7269","126.3","216.9","603","60.0","23"
"06/12/12 11:17:02","130.7406","192.9","218.3","875","60.0","23"
