"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 11:22:02","130.7552","195.6","218.66","859","60.0","23"
"06/12/12 11:27:02","130.7686","192.9","217.89","887","60.03","23"
"06/12/12 11:32:01","130.7821","192.0","217.05","861","60.0","23"
"06/12/12 11:37:02","130.7955","120.5","214.86","570","60.03","23"
"06/12/12 11:42:02","130.809","193.1","217.25","876","60.0","23"
"06/12/12 11:47:02","130.8234","193.1","218.63","855","60.03","23"
"06/12/12 11:52:01","130.8377","170.7","216.48","767","60.03","24"
"06/12/12 11:57:01","130.8513","194.1","217.48","868","60.03","24"
"06/12/12 12:02:02","130.8635","193.7","217.52","879","60.0","24"
"06/12/12 12:07:01","130.8785","194.7","217.81","876","60.0","24"
"06/12/12 12:12:01","130.8918","195.1","218.32","884","60.03","24"
"06/12/12 12:17:01","130.907","194.7","217.77","867","60.03","24"
"06/12/12 12:22:01","130.9221","193.9","218.01","892","60.03","24"
"06/12/12 12:27:01","130.9374","194.1","216.76","884","60.03","24"
"06/12/12 12:32:01","130.9518","194.0","218.26","882","60.0","24"
"06/12/12 12:37:01","130.9668","196.0","216.88","871","60.0","25"
"06/12/12 12:42:01","130.9819","195.6","217.26","900","60.0","25"
"06/12/12 12:47:02","130.9971","196.8","216.71","887","60.03","25"
"06/12/12 12:52:02","131.0123","196.2","219.33","863","60.0","25"
"06/12/12 12:57:02","131.0276","195.4","218.72","885","60.03","25"
"06/12/12 13:02:01","131.0426","195.3","218.85","891","60.03","26"
"06/12/12 13:07:03","131.058","197.2","218.32","861","60.03","26"
"06/12/12 13:12:01","131.0732","141.9","217.26","648","60.03","26"
"06/12/12 13:17:01","131.0862","195.3","217.06","894","60.0","26"
"06/12/12 13:22:02","131.1009","196.2","219.47","878","60.03","27"
"06/12/12 13:27:03","131.1162","196.4","218.62","886","60.0","27"
"06/12/12 13:32:01","131.1314","197.4","217.79","886","60.0","27"
"06/12/12 13:37:02","131.1467","196.5","217.21","894","60.03","27"
"06/12/12 13:42:02","131.1621","196.3","216.66","895","60.0","27"
"06/12/12 13:47:01","131.1773","195.9","217.16","889","60.03","27"
"06/12/12 13:52:02","131.1927","196.5","216.46","888","60.03","27"
"06/12/12 13:57:02","131.2079","196.7","217.82","873","60.03","28"
"06/12/12 14:02:02","131.2231","196.4","218.84","875","60.03","27"
"06/12/12 14:07:01","131.2384","195.5","217.92","891","60.03","27"
"06/12/12 14:12:01","131.2537","196.2","218.54","870","60.03","27"
"06/12/12 14:17:02","131.2672","196.2","219.08","886","60.03","27"
"06/12/12 14:22:01","131.2824","195.6","219.03","880","60.03","27"
"06/12/12 14:27:01","131.2977","195.9","218.66","873","60.03","28"
"06/12/12 14:32:01","131.3123","196.4","219.83","876","60.0","28"
"06/12/12 14:37:02","131.3273","193.5","219.45","865","60.03","28"
"06/12/12 14:42:01","131.3421","191.6","219.26","860","60.07","28"
"06/12/12 14:47:01","131.3568","186.7","219.08","848","60.03","28"
"06/12/12 14:52:02","131.3714","184.6","217.84","834","60.03","28"
"06/12/12 14:57:02","131.3857","182.4","217.82","827","60.03","28"
"06/12/12 15:02:01","131.3998","179.3","217.84","809","60.03","28"
"06/12/12 15:07:01","131.4137","177.5","217.38","806","60.03","28"
"06/12/12 15:12:01","131.4274","174.6","216.92","793","60.0","28"
"06/12/12 15:17:02","131.4409","171.7","217.4","785","60.03","28"
"06/12/12 15:22:02","131.4541","168.3","217.91","764","60.03","27"
"06/12/12 15:27:02","131.4671","165.2","216.56","759","60.03","27"
"06/12/12 15:32:01","131.4798","162.1","216.32","747","60.03","27"
"06/12/12 15:37:02","131.4923","158.3","215.8","733","60.03","27"
"06/12/12 15:42:02","131.5047","156.2","215.67","725","60.03","26"
"06/12/12 15:47:01","131.5166","152.4","216.47","704","60.0","26"
"06/12/12 15:52:02","131.5284","149.2","216.66","687","60.0","26"
"06/12/12 15:57:02","131.5399","145.2","216.62","668","60.07","26"
"06/12/12 16:02:03","131.551","141.3","215.61","655","60.03","26"
"06/12/12 16:07:01","131.5619","137.9","215.22","646","60.03","26"
"06/12/12 16:12:01","131.5725","134.5","215.82","628","60.0","26"
"06/12/12 16:17:03","131.5829","130.0","215.06","615","60.03","25"
"06/12/12 16:22:01","131.5928","126.5","214.87","595","60.03","25"
"06/12/12 16:27:02","131.6025","122.1","215.82","575","60.03","25"
"06/12/12 16:32:02","131.6118","117.9","215.51","560","60.03","25"
"06/12/12 16:37:02","131.6208","113.4","215.92","538","60.03","25"
"06/12/12 16:42:02","131.6295","109.4","215.95","520","60.03","25"
"06/12/12 16:47:01","131.6378","104.6","215.48","502","60.03","25"
"06/12/12 16:52:01","131.6458","100.7","215.64","482","60.07","25"
"06/12/12 16:57:02","131.6535","96.4","215.79","464","60.03","24"
"06/12/12 17:02:03","131.6608","92.3","215.7","445","60.07","24"
"06/12/12 17:07:03","131.6678","88.0","215.5","429","60.03","23"
"06/12/12 17:12:01","131.6744","82.9","214.64","409","60.03","23"
"06/12/12 17:17:01","131.6807","78.7","215.2","389","60.03","23"
"06/12/12 17:22:03","131.6866","74.1","215.06","366","60.03","23"
"06/12/12 17:27:01","131.6922","69.0","214.92","348","60.07","23"
"06/12/12 17:32:02","131.6973","64.6","214.7","326","60.07","22"
"06/12/12 17:37:02","131.7019","46.7","214.37","382","60.03","22"
"06/12/12 17:42:02","131.7057","45.1","214.62","303","60.03","22"
"06/12/12 17:47:02","131.7096","48.5","214.62","162","60.03","22"
"06/12/12 17:52:01","131.7133","41.5","214.64","182","60.07","22"
"06/12/12 17:57:02","131.7167","45.5","215.94","217","60.03","22"
"06/12/12 18:02:01","131.7197","34.9","214.54","301","60.03","22"
"06/12/12 18:07:01","131.7225","28.9","214.43","114","60.03","21"
"06/12/12 18:12:01","131.7249","33.4","214.58","204","60.03","21"
"06/12/12 18:17:01","131.727","33.4","213.96","140","60.03","20"
"06/12/12 18:22:01","131.7288","25.0","214.7","112","60.03","20"
"06/12/12 18:27:01","131.7304","22.5","215.27","137","60.07","20"
"06/12/12 18:32:02","131.7316","11.7","214.57","16","60.03","20"
"06/12/12 18:37:01","131.7327","3.8","214.36","251","60.03","20"
"06/12/12 18:42:02","131.7335","15.1","214.85","5","60.03","19"
"06/12/12 18:47:02","131.7342","12.8","214.39","7","60.07","19"
"06/12/12 18:52:03","131.7348","12.9","214.29","5","60.07","19"
"06/12/12 18:57:02","131.7354","0.0","214.21","0","60.03","19"
"06/12/12 19:02:02","131.7358","0.0","213.7","0","60.03","19"
"06/12/12 19:07:02","131.7362","14.4","213.45","0","60.03","19"
"06/12/12 19:12:01","131.7367","15.2","213.23","14","60.03","18"
"06/12/12 19:17:01","131.7371","0.0","212.83","0","60.03","18"
"06/12/12 19:22:02","131.7374","0.0","213.84","0","60.03","18"
"06/12/12 19:27:03","131.7378","0.0","213.72","0","60.03","18"
"06/12/12 19:32:01","131.7381","0.0","214.16","0","60.03","18"
"06/12/12 19:37:01","131.7384","0.0","214.06","0","60.03","18"
"06/12/12 19:42:03","131.7386","0.0","214.21","175","60.03","18"
"06/12/12 19:47:01","131.7389","0.0","214.57","0","60.03","18"
"06/13/12 05:57:03","131.74","0.0","214.07","0","60.0","11"
"06/13/12 06:02:02","131.7402","13.6","213.64","125","60.0","11"
"06/13/12 06:07:03","131.7406","0.0","213.53","0","60.03","11"
"06/13/12 06:12:01","131.7409","0.0","213.73","0","60.0","12"
"06/13/12 06:17:02","131.7415","5.1","218.16","0","60.03","13"
"06/13/12 06:22:01","131.7422","15.7","214.69","0","60.03","13"
"06/13/12 06:27:02","131.7431","13.5","214.03","4","60.03","13"
"06/13/12 06:32:02","131.7441","11.5","214.23","4","60.03","14"
"06/13/12 06:37:03","131.7454","26.2","214.26","47","60.03","15"
"06/13/12 06:42:02","131.7471","15.2","214.81","28","60.03","15"
"06/13/12 06:47:02","131.7489","28.6","214.85","12","60.0","15"
"06/13/12 06:52:02","131.751","26.3","214.36","158","60.03","15"
"06/13/12 06:57:03","131.7535","29.5","213.9","194","60.03","16"
"06/13/12 07:02:01","131.7563","34.5","214.24","142","60.0","16"
"06/13/12 07:07:03","131.7594","48.1","215.57","167","60.03","17"
"06/13/12 07:12:02","131.7629","53.1","214.9","177","59.96","17"
"06/13/12 07:17:02","131.7666","56.0","215.56","336","60.0","17"
"06/13/12 07:22:03","131.7704","56.6","214.37","211","60.0","17"
"06/13/12 07:27:03","131.7744","51.7","214.33","96","60.0","18"
"06/13/12 07:32:03","131.7788","51.4","214.76","102","60.03","18"
"06/13/12 07:37:03","131.7838","68.5","213.86","349","60.0","18"
"06/13/12 07:42:02","131.7893","72.8","214.69","364","60.0","19"
"06/13/12 07:47:02","131.7952","77.5","215.22","382","60.0","19"
"06/13/12 07:52:03","131.8014","82.1","215.42","403","60.0","19"
"06/13/12 07:57:01","131.808","86.1","214.88","421","60.03","20"
"06/13/12 08:02:03","131.8148","90.4","215.88","437","60.0","20"
"06/13/12 08:07:02","131.822","94.5","217.06","454","60.0","21"
"06/13/12 08:12:02","131.8295","98.5","216.33","474","60.0","22"
"06/13/12 08:17:03","131.8374","107.1","217.3","504","60.03","22"
"06/13/12 08:22:03","131.8417","27.1","215.2","245","60.0","22"
"06/13/12 08:27:02","131.8449","41.0","215.74","319","60.03","22"
"06/13/12 08:32:02","131.8493","44.3","216.42","103","60.0","22"
"06/13/12 08:37:01","131.8557","94.6","216.75","450","60.03","22"
"06/13/12 08:42:02","131.8648","120.6","216.39","566","60.03","22"
"06/13/12 08:47:02","131.8746","129.3","217.39","601","60.0","23"
"06/13/12 08:52:02","131.8846","131.8","217.13","612","60.03","24"
"06/13/12 08:57:02","131.8952","137.9","217.35","643","60.07","24"
"06/13/12 09:02:02","131.9051","129.4","217.1","600","60.03","25"
"06/13/12 09:07:01","131.9158","147.1","218.02","677","60.0","25"
"06/13/12 09:12:03","131.927","146.7","212.99","689","60.03","26"
"06/13/12 09:17:03","131.9384","148.0","216.03","687","60.0","27"
"06/13/12 09:22:01","131.9498","147.3","215.96","684","60.0","28"
"06/13/12 09:27:02","131.9615","150.0","219.02","686","60.0","28"
"06/13/12 09:32:03","131.9734","153.5","218.74","707","60.0","29"
"06/13/12 09:37:03","131.9854","155.4","216.89","716","60.0","30"
"06/13/12 09:42:01","131.9976","158.0","217.96","724","60.03","30"
"06/13/12 09:47:02","132.01","159.0","217.94","728","60.03","31"
"06/13/12 09:52:02","132.0227","164.0","217.82","754","60.03","32"
"06/13/12 09:57:01","132.0355","166.8","217.52","760","60.0","32"
"06/13/12 10:02:02","132.0486","169.9","216.43","777","60.0","32"
"06/13/12 10:07:03","132.062","172.4","216.81","790","60.03","32"
"06/13/12 10:12:01","132.0754","174.0","216.58","797","60.0","32"
"06/13/12 10:17:03","132.0892","175.9","217.47","807","60.0","33"
"06/13/12 10:22:03","132.103","178.8","218.4","809","60.0","33"
"06/13/12 10:27:02","132.1169","179.6","217.12","815","60.03","34"
"06/13/12 10:32:02","132.131","181.2","216.66","827","60.0","35"
"06/13/12 10:37:02","132.1452","183.3","215.45","847","60.03","35"
"06/13/12 10:42:01","132.1595","184.9","216.85","839","60.0","35"
"06/13/12 10:47:02","132.1741","186.5","218.36","844","60.03","36"
"06/13/12 10:52:03","132.1888","184.9","217.75","842","60.03","36"
"06/13/12 10:57:01","132.2035","189.5","219.05","858","60.03","37"
"06/13/12 11:02:03","132.2184","192.0","217.47","876","60.03","38"
"06/13/12 11:07:03","132.2335","194.4","217.06","882","60.0","38"
"06/13/12 11:12:03","132.2487","195.1","218.17","880","60.0","38"
"06/13/12 11:17:02","132.2639","195.4","217.45","886","60.0","37"
"06/13/12 11:22:02","132.2791","195.4","217.59","880","60.0","38"
"06/13/12 11:27:02","132.2943","195.2","217.5","885","60.0","38"
"06/13/12 11:32:02","132.3095","194.8","217.13","883","60.0","38"
"06/13/12 11:37:03","132.3248","195.9","217.64","884","59.96","38"
"06/13/12 11:42:03","132.3399","195.3","217.81","883","60.03","37"
"06/13/12 11:47:01","132.3551","195.6","218.42","880","60.0","37"
"06/13/12 11:52:01","132.3702","195.3","217.91","875","60.0","38"
"06/13/12 11:57:02","132.3855","196.1","217.83","885","60.03","38"
"06/13/12 12:02:02","132.4007","195.7","217.67","890","60.03","38"
"06/13/12 12:07:03","132.416","196.2","218.36","884","60.0","38"
"06/13/12 12:12:01","132.431","195.6","218.24","884","60.03","38"
"06/13/12 12:17:02","132.4463","195.0","217.36","870","60.0","38"
"06/13/12 12:22:02","132.4615","195.3","217.11","877","60.0","38"
"06/13/12 12:27:03","132.4768","194.7","217.27","881","60.0","38"
"06/13/12 12:32:02","132.4919","194.8","215.73","897","60.0","39"
"06/13/12 12:37:02","132.5071","195.4","216.49","881","60.0","39"
"06/13/12 12:42:02","132.5222","195.3","217.14","886","60.0","40"
"06/13/12 12:47:02","132.5375","195.0","216.75","883","60.0","40"
"06/13/12 12:52:03","132.5527","194.9","217.7","883","60.03","40"
"06/13/12 12:57:03","132.5679","194.6","217.85","881","60.03","40"
"06/13/12 13:02:03","132.5831","195.6","217.98","880","60.03","40"
"06/13/12 13:07:01","132.5982","194.9","217.64","884","60.03","40"
"06/13/12 13:12:02","132.6134","195.7","217.99","882","60.0","40"
"06/13/12 13:17:02","132.6286","194.8","217.29","880","60.0","40"
"06/13/12 13:22:02","132.6438","195.5","217.33","887","60.0","40"
"06/13/12 13:27:02","132.6591","195.0","217.91","881","60.0","40"
"06/13/12 13:32:02","132.6742","194.5","217.51","878","60.0","40"
"06/13/12 13:37:02","132.6894","194.5","216.95","886","60.0","40"
"06/13/12 13:42:03","132.7047","194.1","217.44","879","60.0","40"
"06/13/12 13:47:01","132.7196","193.9","218.33","873","60.0","41"
"06/13/12 13:52:03","132.7347","193.0","218.21","861","60.0","40"
"06/13/12 13:57:03","132.7497","192.9","218.27","867","60.0","40"
"06/13/12 14:02:02","132.7645","189.8","216.49","862","60.03","40"
"06/13/12 14:07:02","132.7792","188.5","217.78","855","60.03","40"
"06/13/12 14:12:02","132.7938","186.3","217.08","845","60.0","40"
"06/13/12 14:17:03","132.8083","185.6","217.88","839","60.03","39"
"06/13/12 14:22:02","132.8227","183.3","217.21","836","60.0","39"
"06/13/12 14:27:03","132.837","180.6","216.91","817","60.0","38"
"06/13/12 14:32:03","132.851","180.1","217.57","817","60.03","38"
"06/13/12 14:37:01","132.8649","177.1","215.93","814","60.03","38"
"06/13/12 14:42:02","132.8787","175.5","217.29","801","60.0","38"
"06/13/12 14:47:02","132.8925","176.1","217.4","796","60.0","38"
"06/13/12 14:52:02","132.9061","173.6","217.23","794","60.03","37"
"06/13/12 14:57:02","132.9195","170.3","217.72","781","60.03","37"
"06/13/12 15:02:02","132.9326","168.4","216.76","769","60.0","36"
"06/13/12 15:07:03","132.9457","162.5","216.22","744","60.0","36"
"06/13/12 15:12:03","132.9585","164.2","217.19","753","60.0","35"
"06/13/12 15:17:01","132.9711","160.2","217.15","735","60.0","35"
"06/13/12 15:22:03","132.9836","158.1","216.15","729","60.0","34"
"06/13/12 15:27:02","132.9958","155.7","215.98","722","60.03","34"
"06/13/12 15:32:02","133.0078","153.8","216.1","709","60.03","34"
"06/13/12 15:37:02","133.0197","150.3","216.65","689","60.03","33"
"06/13/12 15:42:02","133.0312","146.7","216.34","677","60.0","33"
"06/13/12 15:47:03","133.0426","143.7","216.26","665","60.0","32"
"06/13/12 15:52:03","133.0537","140.6","216.68","655","60.0","32"
"06/13/12 15:57:02","133.0645","137.2","216.22","643","60.03","32"
"06/13/12 16:02:02","133.075","133.5","217.17","624","60.03","31"
"06/13/12 16:07:02","133.0853","129.7","217.26","606","60.03","31"
"06/13/12 16:12:03","133.0953","126.0","216.73","590","60.03","31"
"06/13/12 16:17:02","133.105","122.5","216.84","572","60.0","31"
"06/13/12 16:22:02","133.1143","119.1","215.83","557","60.03","31"
"06/13/12 16:27:02","133.1234","115.3","215.8","547","60.03","31"
"06/13/12 16:32:01","133.1322","111.5","215.38","531","60.03","30"
"06/13/12 16:37:03","133.1408","107.3","215.76","508","60.03","30"
"06/13/12 16:42:03","133.1491","103.4","215.58","495","60.0","30"
"06/13/12 16:47:02","133.1569","99.4","214.93","479","60.0","30"
"06/13/12 16:52:02","133.1645","95.4","216.83","457","60.03","30"
"06/13/12 16:57:02","133.1718","90.9","216.51","440","60.0","29"
"06/13/12 17:02:03","133.1787","86.6","216.4","420","60.03","29"
"06/13/12 17:07:03","133.1853","82.3","215.51","405","60.03","29"
"06/13/12 17:12:03","133.1915","78.1","214.61","386","60.07","29"
"06/13/12 17:17:03","133.1975","74.2","215.26","368","60.03","29"
"06/13/12 17:22:02","133.203","69.8","215.3","350","60.03","28"
"06/13/12 17:27:03","133.2083","65.7","215.67","332","60.0","28"
"06/13/12 17:32:03","133.2131","61.4","215.25","315","60.0","27"
"06/13/12 17:37:03","133.2171","38.8","215.84","253","60.03","27"
"06/13/12 17:42:03","133.2209","44.9","216.03","276","60.03","27"
"06/13/12 17:47:03","133.2247","53.5","215.49","96","60.03","27"
"06/13/12 17:52:02","133.2282","37.5","215.41","166","60.03","27"
"06/13/12 17:57:01","133.2315","37.0","215.77","156","60.0","27"
"06/13/12 18:02:03","133.2344","40.1","215.3","236","60.03","26"
"06/13/12 18:07:03","133.2371","36.6","214.61","258","60.03","26"
"06/13/12 18:12:02","133.2393","25.2","214.39","117","60.03","26"
"06/13/12 18:17:03","133.2414","33.7","214.49","66","60.03","26"
"06/13/12 18:22:03","133.2431","30.7","215.28","31","60.03","26"
"06/13/12 18:27:03","133.2446","21.4","215.03","19","60.0","25"
"06/13/12 18:32:01","133.2458","11.3","214.45","46","60.0","25"
"06/13/12 18:37:03","133.2469","14.7","214.93","0","60.03","25"
"06/13/12 18:42:03","133.2477","0.0","214.85","163","60.03","25"
"06/13/12 18:47:02","133.2485","14.3","215.08","1","60.03","25"
"06/13/12 18:52:02","133.2491","0.0","214.62","95","60.07","24"
"06/13/12 18:57:02","133.2498","0.0","214.92","0","60.03","24"
"06/13/12 19:02:03","133.2503","14.1","214.59","11","60.03","24"
"06/13/12 19:07:03","133.2507","13.7","213.85","140","60.03","24"
"06/13/12 19:12:03","133.2512","13.2","214.01","1","60.03","24"
"06/13/12 19:17:03","133.2517","0.0","214.24","0","60.03","23"
"06/13/12 19:22:02","133.2521","0.0","214.09","0","60.03","23"
"06/13/12 19:27:02","133.2526","0.0","213.98","0","60.03","23"
"06/13/12 19:32:03","133.253","0.0","214.12","0","60.0","23"
"06/13/12 19:37:03","133.2535","13.6","214.05","2","60.03","23"
"06/13/12 19:42:03","133.2539","0.0","215.17","0","60.03","22"
"06/13/12 19:47:03","133.2543","0.0","215.01","0","60.03","22"
"06/13/12 19:52:03","133.2546","14.1","214.66","0","60.03","22"
"06/13/12 19:57:02","133.2549","0.0","213.54","0","60.03","22"
"06/13/12 20:02:02","133.255","0.0","212.78","0","60.0","22"
"06/14/12 05:57:03","133.2558","0.0","212.97","0","60.03","16"
"06/14/12 06:02:02","133.2562","0.0","213.62","0","60.0","17"
"06/14/12 06:07:03","133.2566","0.0","214.31","0","60.03","17"
"06/14/12 06:12:02","133.257","14.2","213.74","86","60.0","17"
"06/14/12 06:17:02","133.2576","0.0","213.66","0","60.03","17"
"06/14/12 06:22:03","133.2583","11.3","213.47","41","60.03","17"
"06/14/12 06:27:02","133.2592","7.5","212.34","247","60.03","18"
"06/14/12 06:32:03","133.2604","14.7","212.18","9","60.03","18"
"06/14/12 06:37:02","133.2618","12.4","212.73","14","60.0","18"
"06/14/12 06:42:02","133.2636","23.3","212.85","166","60.03","19"
"06/14/12 06:47:03","133.2657","22.1","212.73","35","60.03","19"
"06/14/12 06:52:02","133.2679","31.2","213.39","98","60.03","19"
"06/14/12 06:57:03","133.2704","28.5","212.85","215","60.03","20"
"06/14/12 07:02:03","133.273","20.4","213.61","246","60.0","20"
"06/14/12 07:07:03","133.2759","35.3","213.86","174","60.03","20"
"06/14/12 07:12:03","133.2794","50.8","213.95","404","60.0","20"
"06/14/12 07:17:03","133.2829","48.6","213.73","229","60.03","21"
"06/14/12 07:22:03","133.2868","55.9","213.71","268","60.03","21"
"06/14/12 07:27:03","133.2908","36.8","214.37","245","60.0","22"
"06/14/12 07:32:04","133.2947","49.1","213.78","96","60.0","22"
"06/14/12 07:37:04","133.2988","42.6","214.56","249","60.0","22"
"06/14/12 07:42:02","133.3026","23.2","214.48","254","60.03","23"
"06/14/12 07:47:03","133.3078","82.1","216.82","397","60.0","23"
"06/14/12 07:52:03","133.3137","86.9","216.02","420","60.0","23"
"06/14/12 07:57:02","133.3192","33.4","214.62","313","60.0","23"
"06/14/12 08:02:03","133.3256","95.7","215.95","461","60.0","24"
"06/14/12 08:07:03","133.3326","90.3","216.11","436","60.0","24"
"06/14/12 08:12:03","133.3395","106.6","215.8","507","60.03","24"
"06/14/12 08:17:03","133.348","107.3","215.69","514","60.0","24"
"06/14/12 08:22:03","133.3566","111.7","215.97","531","60.03","25"
"06/14/12 08:27:04","133.3651","107.0","216.21","508","60.03","25"
"06/14/12 08:32:03","133.3735","109.6","216.47","521","60.03","26"
"06/14/12 08:37:04","133.3818","104.4","216.71","499","60.0","26"
"06/14/12 08:42:04","133.3898","97.2","216.1","466","60.03","26"
"06/14/12 08:47:02","133.3978","103.6","215.7","494","60.03","26"
"06/14/12 08:52:02","133.4055","98.5","215.92","472","60.03","26"
"06/14/12 08:57:03","133.4136","107.6","215.66","514","60.03","26"
"06/14/12 09:02:03","133.4218","103.8","213.39","496","60.03","26"
"06/14/12 09:07:04","133.4293","85.7","214.91","423","60.03","26"
"06/14/12 09:12:04","133.4357","75.8","215.51","375","60.03","26"
"06/14/12 09:17:02","133.4428","86.3","215.94","422","60.0","26"
"06/14/12 09:22:02","133.4494","84.7","214.78","416","60.03","25"
"06/14/12 09:27:03","133.4555","76.7","215.38","380","60.0","25"
"06/14/12 09:32:03","133.4614","73.9","215.65","370","60.0","25"
"06/14/12 09:37:02","133.4675","78.2","219.65","376","60.0","25"
"06/14/12 09:42:02","133.4733","72.6","215.23","363","60.03","25"
"06/14/12 09:47:04","133.4789","69.6","215.89","349","60.0","25"
"06/14/12 09:52:03","133.4842","67.6","215.26","340","60.03","25"
"06/14/12 09:57:03","133.4894","66.2","215.36","336","60.03","25"
"06/14/12 10:02:03","133.4945","62.9","214.79","319","60.03","25"
"06/14/12 10:07:02","133.4992","61.3","215.37","316","60.03","24"
"06/14/12 10:12:03","133.5033","52.9","215.42","315","60.03","24"
"06/14/12 10:17:02","133.5072","56.7","215.47","358","60.03","24"
"06/14/12 10:22:03","133.511","47.7","215.0","399","60.03","24"
"06/14/12 10:27:03","133.5148","41.6","215.25","390","60.03","24"
"06/14/12 10:32:03","133.5187","47.8","215.37","377","60.0","24"
"06/14/12 10:37:03","133.5225","46.2","216.01","372","60.03","24"
"06/14/12 10:42:02","133.5263","50.2","213.63","167","60.03","24"
"06/14/12 10:47:02","133.5302","61.6","215.61","334","60.03","24"
"06/14/12 10:52:03","133.5341","56.5","215.51","110","60.0","24"
"06/14/12 10:57:03","133.5378","57.1","217.16","205","60.0","24"
"06/14/12 11:02:03","133.542","68.1","215.41","153","60.03","24"
"06/14/12 11:07:02","133.5478","86.0","215.97","415","60.03","24"
"06/14/12 11:12:03","133.5561","127.5","216.32","597","60.03","25"
"06/14/12 11:17:03","133.5652","94.3","216.96","455","60.0","25"
"06/14/12 11:22:02","133.5716","75.7","217.37","371","60.0","25"
"06/14/12 11:27:03","133.5769","62.8","216.47","262","60.03","25"
"06/14/12 11:32:02","133.5806","37.0","215.49","96","60.03","25"
"06/14/12 11:37:03","133.5833","23.5","214.13","245","60.03","25"
"06/14/12 11:42:03","133.5854","33.7","214.83","229","60.0","24"
"06/14/12 11:47:04","133.5882","35.9","213.89","98","60.0","24"
"06/14/12 11:52:04","133.5914","40.0","213.6","97","60.0","24"
"06/14/12 11:57:02","133.5946","41.7","213.93","255","60.03","24"
"06/14/12 12:02:02","133.5977","36.5","213.33","282","60.03","24"
"06/14/12 12:07:04","133.6007","34.1","213.99","179","60.03","24"
"06/14/12 12:12:04","133.604","48.9","214.2","375","60.03","24"
"06/14/12 12:17:02","133.6071","32.8","214.82","147","60.03","24"
"06/14/12 12:22:02","133.6093","20.1","213.9","137","60.03","23"
"06/14/12 12:27:02","133.6109","13.2","214.01","16","60.03","23"
"06/14/12 12:32:02","133.6125","26.0","214.09","105","60.03","23"
"06/14/12 12:37:04","133.614","14.7","214.09","211","60.03","22"
"06/14/12 12:42:03","133.6154","15.8","214.08","4","60.0","22"
"06/14/12 12:47:04","133.6164","14.9","214.49","1","60.0","21"
"06/14/12 12:52:03","133.6173","6.5","214.92","0","60.03","20"
"06/14/12 12:57:03","133.6181","14.1","214.89","5","60.03","20"
"06/14/12 13:02:03","133.6189","11.5","214.85","0","60.0","20"
"06/14/12 13:07:03","133.6195","11.3","214.98","43","60.0","19"
"06/14/12 13:12:04","133.6203","10.6","214.65","17","60.03","19"
"06/14/12 13:17:02","133.6209","14.2","213.27","26","60.03","19"
"06/14/12 13:22:03","133.6216","12.2","213.95","5","60.0","19"
"06/14/12 13:27:03","133.6223","13.6","215.13","0","60.0","18"
"06/14/12 13:32:03","133.6229","6.6","215.25","208","60.03","18"
"06/14/12 13:37:02","133.6235","4.4","215.23","209","60.0","18"
"06/14/12 13:42:03","133.6243","15.0","215.38","5","60.03","18"
"06/14/12 13:47:04","133.625","12.0","214.5","41","60.0","18"
"06/14/12 13:52:03","133.6259","11.2","214.64","13","60.0","18"
"06/14/12 13:57:03","133.6267","11.6","214.68","3","60.0","18"
"06/14/12 14:02:02","133.6276","16.1","214.31","54","60.03","18"
"06/14/12 14:07:02","133.6284","13.9","214.14","101","60.0","18"
"06/14/12 14:12:02","133.6292","6.2","214.45","227","60.03","18"
"06/14/12 14:17:03","133.6301","6.1","215.45","152","60.03","17"
"06/14/12 14:22:04","133.6309","10.8","215.16","0","60.03","17"
"06/14/12 14:27:02","133.6317","7.5","214.69","0","60.0","17"
"06/14/12 14:32:02","133.6326","14.5","215.08","11","60.03","17"
"06/14/12 14:37:04","133.6338","13.6","214.52","29","60.0","18"
"06/14/12 14:42:03","133.6351","17.4","215.55","38","60.03","18"
"06/14/12 14:47:03","133.6372","46.3","215.42","365","60.03","18"
"06/14/12 14:52:02","133.641","53.4","215.83","282","60.0","18"
"06/14/12 14:57:03","133.6449","61.1","215.3","323","60.03","18"
"06/14/12 15:02:02","133.6488","41.6","216.41","353","60.0","19"
"06/14/12 15:07:03","133.6526","41.0","215.38","374","60.03","19"
"06/14/12 15:12:03","133.6559","29.6","213.52","172","60.03","19"
"06/14/12 15:17:03","133.6577","14.2","213.49","76","60.0","19"
"06/14/12 15:22:03","133.6591","14.9","214.01","36","60.03","19"
"06/14/12 15:27:04","133.6606","17.1","212.9","120","60.03","19"
"06/14/12 15:32:04","133.6621","25.9","213.52","58","60.03","19"
"06/14/12 15:37:03","133.6643","41.7","213.43","304","60.03","19"
"06/14/12 15:42:04","133.6676","48.1","214.14","240","60.03","20"
"06/14/12 15:47:02","133.6706","41.0","213.78","187","60.0","20"
"06/14/12 15:52:02","133.6733","40.5","214.09","314","60.0","20"
"06/14/12 15:57:02","133.6763","45.4","213.67","171","60.03","20"
"06/14/12 16:02:04","133.6795","37.4","214.11","267","60.03","20"
"06/14/12 16:07:02","133.6828","36.6","214.26","188","60.03","21"
"06/14/12 16:12:02","133.686","43.4","214.88","323","60.03","21"
"06/14/12 16:17:03","133.6888","40.4","214.49","102","60.03","21"
"06/14/12 16:22:03","133.6916","40.4","214.42","178","60.03","21"
"06/14/12 16:27:03","133.6942","37.4","214.21","114","60.03","21"
"06/14/12 16:32:03","133.6966","33.9","213.3","90","60.03","21"
"06/14/12 16:37:03","133.6987","14.0","213.61","157","60.0","21"
"06/14/12 16:42:03","133.7002","21.3","213.8","184","60.0","21"
"06/14/12 16:47:03","133.7011","0.0","214.27","239","60.03","20"
"06/14/12 16:52:04","133.7018","15.0","213.76","95","60.03","20"
"06/14/12 16:57:02","133.7022","0.0","213.08","0","60.0","20"
"06/14/12 17:27:03","133.7029","0.0","213.49","6","60.07","19"
"06/14/12 17:32:02","133.7036","12.7","213.18","124","60.03","19"
"06/14/12 17:37:03","133.7045","8.7","213.61","0","60.0","19"
"06/14/12 17:42:03","133.7055","15.7","214.06","4","60.03","19"
"06/14/12 17:47:04","133.7063","4.5","212.81","163","60.07","19"
"06/14/12 17:52:04","133.7071","2.2","213.3","101","60.03","19"
"06/14/12 17:57:04","133.708","12.2","213.73","1","60.03","19"
"06/14/12 18:02:03","133.7091","13.4","213.3","185","60.0","19"
"06/14/12 18:07:03","133.7101","12.1","212.97","2","60.03","19"
"06/14/12 18:12:03","133.7112","12.6","212.79","37","60.03","19"
"06/14/12 18:17:03","133.7121","15.9","213.65","162","60.07","19"
"06/14/12 18:22:02","133.7128","9.9","213.35","213","60.03","19"
"06/14/12 18:27:03","133.7135","15.3","213.3","15","60.03","19"
"06/14/12 18:32:03","133.7142","9.5","213.38","0","60.03","19"
"06/14/12 18:37:04","133.7152","13.9","213.2","37","60.03","19"
"06/14/12 18:42:03","133.716","0.0","212.8","0","60.0","19"
"06/14/12 18:47:03","133.7162","0.0","213.92","242","60.03","19"
"06/14/12 18:52:03","133.7168","14.2","213.92","0","60.03","20"
"06/15/12 07:42:04","133.7173","13.8","214.5","25","60.03","18"
"06/15/12 07:47:03","133.7176","0.0","213.49","11","60.03","18"
"06/15/12 07:52:03","133.7179","12.1","213.95","0","60.03","18"
"06/15/12 07:57:04","133.7183","12.4","213.7","43","60.0","18"
"06/15/12 08:02:04","133.7187","12.0","213.78","42","60.0","19"
"06/15/12 08:07:03","133.7194","15.5","213.58","0","60.0","19"
"06/15/12 08:12:04","133.7201","0.0","213.29","0","60.0","19"
"06/15/12 08:17:04","133.7207","13.2","213.25","8","60.0","19"
"06/15/12 08:22:04","133.7215","12.6","214.07","67","60.03","19"
"06/15/12 08:27:03","133.7223","15.3","214.78","0","60.03","19"
"06/15/12 08:32:04","133.7229","11.9","213.8","5","60.03","19"
"06/15/12 08:37:02","133.7235","0.0","213.39","67","60.03","19"
"06/15/12 08:42:03","133.7243","13.4","213.59","10","60.0","19"
"06/15/12 08:47:03","133.7254","11.2","212.99","15","60.03","20"
"06/15/12 08:52:03","133.7272","33.2","212.14","135","60.03","20"
"06/15/12 08:57:03","133.7299","46.4","214.06","278","60.0","20"
"06/15/12 09:02:04","133.7335","44.8","213.62","352","60.03","21"
"06/15/12 09:07:04","133.7374","41.3","214.44","409","60.0","22"
"06/15/12 09:12:03","133.7414","66.8","213.81","355","60.03","22"
"06/15/12 09:17:03","133.7473","76.2","214.66","380","60.0","23"
"06/15/12 09:22:02","133.7548","100.8","215.38","483","60.0","24"
"06/15/12 09:27:03","133.7622","109.1","214.28","518","60.03","24"
"06/15/12 09:32:03","133.77","110.9","215.01","529","60.03","25"
"06/15/12 09:37:04","133.7773","95.6","214.73","464","60.0","25"
"06/15/12 09:42:04","133.7831","80.4","214.52","395","60.0","25"
"06/15/12 09:47:04","133.7913","78.8","215.39","391","60.03","26"
"06/15/12 09:52:03","133.8001","115.7","216.51","549","60.0","26"
"06/15/12 09:57:04","133.8096","122.9","216.07","577","60.03","27"
"06/15/12 10:02:04","133.8183","111.3","215.82","529","60.03","27"
"06/15/12 10:07:03","133.8266","113.6","215.92","535","60.03","27"
"06/15/12 10:12:04","133.8354","115.0","216.12","546","60.03","27"
"06/15/12 10:17:03","133.8441","112.6","216.23","533","60.03","28"
"06/15/12 10:22:04","133.8531","123.4","216.06","577","60.0","28"
"06/15/12 10:27:04","133.8623","103.7","216.02","494","60.0","28"
"06/15/12 10:32:04","133.8704","95.8","215.39","465","60.0","28"
"06/15/12 10:37:04","133.8784","112.4","215.55","536","60.0","29"
"06/15/12 10:42:04","133.8872","103.0","215.61","497","60.0","29"
"06/15/12 10:47:04","133.8967","117.1","216.33","553","60.03","29"
"06/15/12 10:52:03","133.9064","129.3","215.94","606","60.03","30"
"06/15/12 10:57:03","133.9171","144.2","217.56","668","60.07","31"
"06/15/12 11:02:03","133.9271","94.6","216.02","459","60.0","31"
"06/15/12 11:07:04","133.9365","124.0","217.19","581","60.0","32"
"06/15/12 11:12:04","133.9456","106.2","216.64","500","60.0","32"
"06/15/12 11:17:04","133.9572","179.7","217.35","818","60.0","32"
"06/15/12 11:22:02","133.9691","168.9","217.18","766","60.03","33"
"06/15/12 11:27:04","133.9809","134.7","216.35","631","60.0","33"
"06/15/12 11:32:04","133.9905","117.0","214.96","552","60.0","33"
"06/15/12 11:37:04","134.0004","107.1","214.63","514","60.0","33"
"06/15/12 11:42:03","134.0065","77.3","214.88","381","60.0","33"
"06/15/12 11:47:03","134.0127","85.5","215.65","419","60.0","33"
"06/15/12 11:52:04","134.02","89.2","215.09","436","60.03","33"
"06/15/12 11:57:03","134.0265","85.6","215.1","418","60.03","32"
"06/15/12 12:02:03","134.033","92.0","215.28","443","60.03","32"
"06/15/12 12:07:04","134.0398","85.4","215.59","419","60.03","32"
"06/15/12 12:12:03","134.0463","85.0","215.34","413","60.0","32"
"06/15/12 12:17:03","134.0527","76.3","215.25","377","60.0","32"
"06/15/12 12:22:04","134.0593","82.8","215.27","407","60.03","32"
"06/15/12 12:27:04","134.0669","119.4","216.88","560","60.0","32"
"06/15/12 12:32:04","134.0755","98.2","215.4","472","60.0","32"
"06/15/12 12:37:03","134.0862","140.1","216.62","650","60.03","33"
"06/15/12 12:42:04","134.0993","140.1","215.88","650","60.0","35"
"06/15/12 12:47:03","134.1091","94.6","216.02","454","60.0","35"
"06/15/12 12:52:03","134.1173","84.4","215.48","416","60.03","35"
"06/15/12 12:57:03","134.1238","80.1","214.66","395","60.03","35"
"06/15/12 13:02:03","134.1296","81.3","214.69","398","60.0","35"
"06/15/12 13:07:04","134.138","194.4","217.28","883","60.03","35"
"06/15/12 13:12:04","134.1465","77.9","215.15","386","60.0","35"
"06/15/12 13:17:03","134.1549","188.8","216.48","858","60.03","36"
"06/15/12 13:22:03","134.1549","48.1","214.1","91","60.03","35"
"06/15/12 13:27:03","134.1597","49.1","214.73","429","60.03","35"
"06/15/12 13:32:04","134.1635","43.7","215.62","326","60.03","35"
"06/15/12 13:37:03","134.1686","147.6","216.96","680","60.0","35"
"06/15/12 13:42:03","134.1765","154.7","217.45","710","60.03","36"
"06/15/12 13:47:03","134.1892","93.1","216.08","453","60.03","36"
"06/15/12 13:52:03","134.1981","82.3","215.94","406","60.03","36"
"06/15/12 13:57:02","134.2049","72.4","215.98","360","60.07","35"
"06/15/12 14:02:03","134.2164","83.9","216.21","407","60.03","36"
"06/15/12 14:07:03","134.2231","78.8","215.09","392","60.0","35"
"06/15/12 14:12:04","134.2337","115.7","216.84","546","60.0","36"
"06/15/12 14:17:03","134.2448","166.4","217.06","758","60.0","36"
"06/15/12 14:22:04","134.2577","160.0","217.31","729","60.03","37"
"06/15/12 14:27:04","134.2683","133.5","216.04","623","60.0","37"
"06/15/12 14:32:03","134.2794","153.3","217.13","703","60.03","37"
"06/15/12 14:37:04","134.2911","136.1","216.6","634","60.03","38"
"06/15/12 14:42:03","134.2978","69.1","214.46","349","60.0","37"
"06/15/12 14:47:03","134.306","85.1","215.27","419","60.03","37"
"06/15/12 14:52:04","134.3144","112.2","215.69","532","60.03","36"
"06/15/12 14:57:04","134.3235","112.1","215.8","533","60.03","36"
"06/15/12 15:02:04","134.3329","129.5","215.59","601","60.0","37"
"06/15/12 15:07:04","134.342","116.8","214.77","557","60.03","36"
"06/15/12 15:12:03","134.3514","106.3","214.66","506","60.03","37"
"06/15/12 15:17:04","134.3598","108.3","214.73","520","60.0","37"
"06/15/12 15:22:04","134.3685","120.7","214.1","572","60.0","37"
"06/15/12 15:27:03","134.3767","99.2","214.58","482","60.03","37"
"06/15/12 15:32:04","134.3865","75.7","214.4","378","60.03","37"
"06/15/12 15:37:04","134.3922","49.9","213.47","209","60.0","37"
"06/15/12 15:42:03","134.3961","43.4","213.41","400","60.03","36"
"06/15/12 15:47:03","134.4","60.1","214.72","159","60.0","36"
"06/15/12 15:52:03","134.4067","62.6","214.71","321","60.0","36"
"06/15/12 15:57:04","134.4112","49.9","215.08","118","60.0","36"
"06/15/12 16:02:03","134.4164","100.1","215.57","479","60.03","36"
"06/15/12 16:07:03","134.4233","86.1","214.74","426","60.03","36"
"06/15/12 16:12:03","134.4302","89.8","215.02","438","60.03","36"
"06/15/12 16:17:04","134.437","86.6","215.8","425","60.03","36"
"06/15/12 16:22:04","134.4443","99.9","215.76","482","60.03","36"
"06/15/12 16:27:04","134.4524","107.0","215.48","513","60.03","36"
"06/15/12 16:32:04","134.4595","83.5","215.45","410","60.03","36"
"06/15/12 16:37:03","134.4659","85.5","215.29","415","60.0","36"
"06/15/12 16:42:03","134.4727","84.9","215.31","416","60.03","36"
"06/15/12 16:47:04","134.4793","80.3","215.46","391","60.0","36"
"06/15/12 16:52:03","134.4853","77.0","215.71","381","60.03","36"
"06/15/12 16:57:03","134.4904","63.2","215.41","324","60.03","36"
"06/15/12 17:02:03","134.4958","72.8","216.04","362","60.07","36"
"06/15/12 17:07:04","134.5007","45.2","214.88","367","60.07","36"
"06/15/12 17:12:04","134.5045","57.6","213.62","130","60.03","35"
"06/15/12 17:17:03","134.5084","47.2","214.05","89","60.03","35"
"06/15/12 17:22:03","134.5123","60.1","214.37","250","60.0","35"
"06/15/12 17:27:04","134.5161","40.3","214.58","227","60.07","35"
"06/15/12 17:32:04","134.5201","46.7","214.8","302","60.03","35"
"06/15/12 17:37:03","134.5238","36.5","215.26","374","60.03","35"
"06/15/12 17:42:04","134.5275","44.6","215.12","351","60.03","35"
"06/15/12 17:47:03","134.5313","62.7","214.89","330","60.03","35"
"06/15/12 17:52:03","134.5352","60.8","215.68","316","60.07","35"
"06/15/12 17:57:03","134.539","53.9","215.99","142","60.03","34"
"06/15/12 18:02:03","134.5423","27.2","214.57","163","60.03","34"
"06/15/12 18:07:04","134.5448","37.9","213.5","171","60.07","34"
"06/15/12 18:12:03","134.5481","41.9","214.25","310","60.07","34"
"06/15/12 18:17:03","134.5509","31.1","215.68","288","60.07","33"
"06/15/12 18:22:04","134.5533","32.7","214.79","191","60.03","33"
"06/15/12 18:27:04","134.5553","24.5","214.03","84","60.07","32"
"06/15/12 18:32:03","134.5569","14.6","213.83","30","60.03","32"
"06/15/12 18:37:03","134.5583","16.6","214.06","275","60.07","32"
"06/15/12 18:42:04","134.5595","11.6","214.16","47","60.03","32"
"06/15/12 18:47:03","134.5605","14.3","214.46","4","60.07","32"
"06/15/12 18:52:04","134.5613","0.0","213.62","57","60.0","31"
"06/15/12 18:57:04","134.562","12.4","213.49","91","60.07","31"
"06/15/12 19:02:05","134.5626","0.0","213.35","0","60.0","31"
"06/15/12 19:07:04","134.5633","14.5","213.57","26","60.07","30"
"06/15/12 19:12:04","134.564","14.2","213.13","1","60.07","30"
"06/15/12 19:17:04","134.5649","14.7","213.76","117","60.03","30"
"06/15/12 19:22:03","134.5656","0.0","214.4","238","60.07","30"
"06/15/12 19:27:03","134.5662","0.0","214.55","17","60.03","29"
"06/15/12 19:32:04","134.5666","13.8","214.05","49","60.03","29"
"06/15/12 19:37:04","134.5671","10.9","213.87","18","60.07","29"
"06/15/12 19:42:03","134.5675","6.7","213.09","256","60.03","29"
"06/15/12 19:47:03","134.5679","0.0","213.61","0","60.03","28"
"06/15/12 19:52:03","134.5682","7.4","213.65","0","60.07","28"
"06/15/12 19:57:03","134.5685","15.3","213.36","123","60.07","28"
"06/15/12 20:02:04","134.5687","13.8","214.61","48","60.03","28"
"06/16/12 05:47:05","134.5695","0.0","214.7","0","60.03","20"
"06/16/12 05:52:06","134.5695","0.0","213.87","0","60.03","20"
"06/16/12 05:57:05","134.5696","0.0","211.87","0","60.03","20"
"06/16/12 06:02:06","134.5701","10.9","213.45","0","60.03","20"
"06/16/12 06:07:08","134.5707","14.0","214.03","1","60.03","20"
"06/16/12 06:12:05","134.5713","15.0","213.26","8","60.03","21"
"06/16/12 06:17:06","134.572","8.4","212.49","161","60.03","21"
"06/16/12 06:22:06","134.5728","15.1","212.62","39","60.03","21"
"06/16/12 06:27:05","134.5738","11.8","213.32","6","60.0","22"
"06/16/12 06:32:07","134.5749","11.2","212.72","86","60.03","22"
"06/16/12 06:37:06","134.576","8.3","213.27","20","60.0","22"
"06/16/12 06:42:05","134.5768","11.0","213.65","247","60.0","22"
"06/16/12 06:47:06","134.5781","15.0","214.24","240","60.03","22"
"06/16/12 06:52:06","134.5793","14.8","214.0","119","60.03","22"
"06/16/12 06:57:07","134.5809","20.4","213.81","54","60.03","22"
"06/16/12 07:02:07","134.5827","32.9","214.29","239","60.0","23"
"06/16/12 07:07:06","134.5852","38.9","214.29","205","60.0","23"
"06/16/12 07:12:06","134.588","43.4","213.42","90","60.07","23"
"06/16/12 07:17:06","134.5914","42.6","214.63","193","60.03","23"
"06/16/12 07:22:06","134.5948","50.4","214.4","383","60.03","24"
"06/16/12 07:27:07","134.5984","54.3","214.88","348","60.0","24"
"06/16/12 07:32:07","134.6022","50.9","214.44","141","60.03","24"
"06/16/12 07:37:06","134.6061","55.3","214.55","211","60.03","25"
"06/16/12 07:42:06","134.6098","41.7","214.1","352","60.03","25"
"06/16/12 07:47:05","134.6136","62.3","214.73","225","60.03","25"
"06/16/12 07:52:06","134.6176","42.6","214.54","386","60.0","25"
"06/16/12 07:57:06","134.6216","55.9","218.68","124","60.03","26"
"06/16/12 08:02:06","134.6259","68.6","215.06","86","60.03","26"
"06/16/12 08:07:05","134.6305","48.0","215.01","293","60.03","26"
"06/16/12 08:12:06","134.637","91.9","215.33","447","60.0","26"
"06/16/12 08:17:07","134.6444","96.3","215.09","460","60.0","27"
"06/16/12 08:22:07","134.652","99.9","214.98","478","60.03","27"
"06/16/12 08:27:05","134.66","105.4","214.94","505","60.0","28"
"06/16/12 08:32:06","134.6684","112.1","215.96","530","60.03","28"
"06/16/12 08:37:05","134.6773","116.6","213.0","556","60.03","29"
"06/16/12 08:42:05","134.6868","123.9","213.84","587","60.03","30"
"06/16/12 08:47:06","134.6924","52.5","215.05","266","60.0","30"
"06/16/12 08:52:06","134.6973","78.8","213.96","395","60.03","30"
"06/16/12 08:57:06","134.7028","67.3","214.12","342","60.03","30"
"06/16/12 09:02:06","134.7083","86.3","214.19","416","60.0","30"
"06/16/12 09:07:06","134.7158","87.1","215.5","426","60.03","30"
"06/16/12 09:12:05","134.7228","92.8","215.94","448","60.0","30"
"06/16/12 09:17:06","134.7304","98.8","214.96","476","60.03","30"
"06/16/12 09:22:07","134.7366","64.1","214.74","327","60.0","30"
"06/16/12 09:27:07","134.7468","144.3","215.8","670","60.03","31"
"06/16/12 09:32:05","134.7572","108.8","214.51","519","60.0","31"
"06/16/12 09:37:06","134.7685","152.9","215.87","709","60.03","32"
"06/16/12 09:42:06","134.78","128.7","215.36","598","60.0","32"
"06/16/12 09:47:06","134.7925","165.0","217.43","752","60.0","33"
"06/16/12 09:52:06","134.8055","174.6","217.79","793","60.0","34"
"06/16/12 09:57:05","134.8153","151.3","216.26","699","60.0","34"
"06/16/12 10:02:05","134.8278","170.2","216.29","780","60.03","35"
"06/16/12 10:07:06","134.8404","161.7","216.05","746","60.03","35"
"06/16/12 10:12:06","134.8529","166.6","216.46","760","60.03","35"
"06/16/12 10:17:06","134.866","170.3","216.88","782","60.0","36"
"06/16/12 10:22:06","134.8797","180.9","215.79","827","60.03","36"
"06/16/12 10:27:05","134.8932","175.8","217.35","800","60.03","37"
"06/16/12 10:32:06","134.9041","115.5","215.19","549","60.0","36"
"06/16/12 10:37:06","134.9137","100.6","215.35","484","60.03","36"
"06/16/12 10:42:06","134.9247","154.2","216.95","714","60.03","36"
"06/16/12 10:47:06","134.9363","194.8","217.69","887","60.03","36"
"06/16/12 10:52:06","134.9513","189.6","217.06","865","60.07","37"
"06/16/12 10:57:05","134.9631","119.6","216.84","562","60.03","37"
"06/16/12 11:02:07","134.9705","87.0","215.67","427","60.03","36"
"06/16/12 11:07:05","134.9779","102.8","215.41","488","60.0","35"
"06/16/12 11:12:05","134.9885","122.7","216.31","572","60.03","36"
"06/16/12 11:17:06","134.9966","97.8","214.61","474","60.0","35"
"06/16/12 11:22:06","135.0041","96.1","215.62","464","60.0","35"
"06/16/12 11:27:07","135.0128","111.8","215.51","531","60.0","35"
"06/16/12 11:32:05","135.0213","110.5","215.81","525","60.0","35"
"06/16/12 11:37:06","135.0283","80.8","214.86","399","60.03","34"
"06/16/12 11:42:07","135.0344","77.9","214.92","384","60.0","34"
"06/16/12 11:47:07","135.0404","74.9","215.19","373","60.03","33"
"06/16/12 11:52:05","135.0461","76.9","215.55","380","60.03","33"
"06/16/12 11:57:05","135.0525","85.5","214.67","420","60.03","32"
"06/16/12 12:02:07","135.0594","92.1","214.9","449","60.03","32"
"06/16/12 12:07:05","135.0675","116.9","218.35","539","60.03","32"
"06/16/12 12:12:07","135.0759","97.1","213.52","471","60.03","32"
"06/16/12 12:17:06","135.0826","80.6","213.78","398","60.0","32"
"06/16/12 12:22:07","135.0887","76.3","212.75","382","60.0","32"
"06/16/12 12:27:07","135.0947","75.9","213.85","379","60.03","31"
"06/16/12 12:32:07","135.1004","71.7","213.14","361","60.03","31"
"06/16/12 12:37:07","135.106","74.5","213.35","377","60.0","31"
"06/16/12 12:42:07","135.112","82.8","213.36","409","60.03","30"
"06/16/12 12:47:07","135.1196","97.7","214.46","472","60.0","31"
"06/16/12 12:52:07","135.1267","90.9","215.22","444","60.03","31"
"06/16/12 12:57:05","135.1338","94.7","218.35","456","60.03","31"
"06/16/12 13:02:06","135.1432","131.5","216.89","618","60.03","31"
"06/16/12 13:07:07","135.1537","147.4","216.12","681","60.0","32"
"06/16/12 13:12:07","135.164","145.1","217.39","668","60.0","32"
"06/16/12 13:17:07","135.1761","143.4","216.75","661","60.03","33"
"06/16/12 13:22:07","135.1853","96.5","215.57","466","60.0","33"
"06/16/12 13:27:06","135.1937","123.7","212.98","592","60.0","33"
"06/16/12 13:32:05","135.2022","89.1","214.3","438","60.0","33"
"06/16/12 13:37:05","135.2092","84.2","216.54","411","60.03","33"
"06/16/12 13:42:06","135.2153","72.6","215.62","363","60.0","33"
"06/16/12 13:47:06","135.2207","68.6","213.88","345","60.03","32"
"06/16/12 13:52:07","135.226","67.6","215.33","342","60.0","32"
"06/16/12 13:57:07","135.2311","63.8","215.25","323","60.03","32"
"06/16/12 14:02:06","135.2362","67.9","215.53","344","60.03","32"
"06/16/12 14:07:07","135.2413","62.5","215.55","319","60.03","32"
"06/16/12 14:12:05","135.2463","69.4","215.36","348","60.0","32"
"06/16/12 14:17:06","135.2519","75.6","215.29","374","60.03","32"
"06/16/12 14:22:06","135.2582","90.2","215.32","437","60.03","32"
"06/16/12 14:27:07","135.266","116.5","216.11","547","60.0","32"
"06/16/12 14:32:07","135.2764","110.2","215.88","521","60.03","33"
"06/16/12 14:37:05","135.2845","91.4","214.96","445","60.03","33"
"06/16/12 14:42:07","135.2943","124.0","216.33","580","60.03","34"
"06/16/12 14:47:07","135.3009","73.8","215.37","363","60.03","33"
"06/16/12 14:52:05","135.3067","78.0","215.7","379","60.03","33"
"06/16/12 14:57:07","135.3137","106.1","215.17","502","60.07","33"
"06/16/12 15:02:06","135.3229","128.7","215.04","605","60.03","34"
"06/16/12 15:07:05","135.3311","99.8","215.63","479","60.03","34"
"06/16/12 15:12:06","135.3387","91.3","215.05","441","59.96","34"
"06/16/12 15:17:06","135.3458","89.2","215.69","433","60.0","34"
"06/16/12 15:22:07","135.3524","83.7","214.58","414","60.03","34"
"06/16/12 15:27:07","135.3588","74.3","215.04","370","60.03","34"
"06/16/12 15:32:07","135.3641","65.8","215.48","331","60.0","34"
"06/16/12 15:37:05","135.3692","62.8","215.86","322","60.0","33"
"06/16/12 15:42:06","135.3739","61.8","215.4","319","60.0","33"
"06/16/12 15:47:05","135.379","66.1","214.46","332","60.0","33"
"06/16/12 15:52:06","135.3832","62.7","214.49","309","60.03","33"
"06/16/12 15:57:07","135.3871","50.9","213.69","209","60.0","33"
"06/16/12 16:02:06","135.3901","29.0","213.09","91","60.0","32"
"06/16/12 16:07:06","135.3925","32.1","214.03","206","60.0","32"
"06/16/12 16:12:06","135.3947","34.5","213.44","87","60.03","32"
"06/16/12 16:17:05","135.3973","31.6","213.32","227","60.0","31"
"06/16/12 16:22:06","135.4","27.8","213.86","155","60.03","31"
"06/16/12 16:27:06","135.4024","28.8","213.86","275","60.03","31"
"06/16/12 16:32:05","135.4053","44.6","213.78","359","60.0","30"
"06/16/12 16:37:07","135.4092","50.1","213.64","357","60.0","30"
"06/16/12 16:42:06","135.4131","47.3","214.18","132","60.03","31"
"06/16/12 16:47:05","135.417","50.8","213.55","176","60.0","31"
"06/16/12 16:52:06","135.4208","51.5","213.34","393","60.03","31"
"06/16/12 16:57:06","135.4241","47.8","213.6","349","60.0","31"
"06/16/12 17:02:05","135.4275","50.2","214.78","344","60.03","31"
"06/16/12 17:07:07","135.4307","44.8","213.86","167","60.07","32"
"06/16/12 17:12:07","135.4337","42.6","213.89","98","60.03","31"
"06/16/12 17:17:07","135.4365","31.7","214.48","292","60.03","31"
"06/16/12 17:22:05","135.4388","30.0","213.92","166","60.03","31"
"06/16/12 17:27:05","135.441","26.7","213.19","99","60.03","31"
"06/16/12 17:32:06","135.4433","23.0","213.25","236","60.0","31"
"06/16/12 17:37:07","135.4451","13.2","213.48","5","60.0","30"
"06/16/12 17:42:07","135.446","12.8","213.06","4","60.03","30"
"06/16/12 17:47:06","135.4468","14.5","212.76","0","60.0","30"
"06/16/12 17:52:06","135.4474","0.0","213.96","0","60.0","29"
"06/16/12 17:57:06","135.4482","11.4","214.36","245","60.03","29"
"06/16/12 18:02:07","135.4492","14.4","213.62","6","60.03","28"
"06/16/12 18:07:07","135.4499","10.8","213.9","164","60.03","28"
"06/16/12 18:12:06","135.4506","16.2","213.43","53","60.0","28"
"06/16/12 18:17:05","135.4517","11.8","214.4","4","60.03","28"
"06/16/12 18:22:06","135.453","17.3","213.37","214","60.03","28"
"06/16/12 18:27:05","135.4542","14.6","213.2","13","60.03","28"
"06/16/12 18:32:05","135.455","12.8","212.49","160","60.03","27"
"06/16/12 18:37:06","135.4558","11.4","212.27","15","60.03","27"
"06/16/12 19:47:07","135.4574","15.2","213.3","20","60.0","25"
"06/16/12 19:52:07","135.4577","0.0","212.33","0","60.0","25"
"06/17/12 05:47:09","135.4581","10.7","214.2","1","60.03","17"
"06/17/12 05:52:06","135.4583","0.0","213.48","87","60.03","18"
"06/17/12 05:57:07","135.4585","2.0","213.83","163","60.07","18"
"06/17/12 06:02:06","135.4589","0.0","212.59","0","60.03","18"
"06/17/12 06:07:06","135.4592","0.0","214.17","0","60.03","18"
