"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 06:12:08","135.4598","14.3","213.11","2","60.0","18"
"06/17/12 06:17:07","135.4604","14.7","213.76","0","60.03","18"
"06/17/12 06:22:06","135.4611","0.3","213.24","107","60.03","19"
"06/17/12 06:27:06","135.462","14.9","213.26","11","60.0","19"
"06/17/12 06:32:07","135.4631","11.8","213.34","111","60.0","19"
"06/17/12 06:37:07","135.4644","17.5","213.5","147","60.03","19"
"06/17/12 06:42:07","135.466","32.0","213.74","48","60.03","19"
"06/17/12 06:47:06","135.4678","37.3","213.82","96","60.03","20"
"06/17/12 06:52:06","135.47","26.0","214.13","101","60.03","20"
"06/17/12 06:57:06","135.4724","29.0","213.82","270","60.0","20"
"06/17/12 07:02:06","135.4751","36.3","212.92","320","60.0","20"
"06/17/12 07:07:07","135.4782","35.5","214.1","121","60.0","21"
"06/17/12 07:12:06","135.4815","51.2","213.07","310","60.0","21"
"06/17/12 07:17:06","135.4852","43.3","213.66","366","60.03","22"
"06/17/12 07:22:06","135.4891","48.3","213.58","123","60.0","22"
"06/17/12 07:27:07","135.493","57.0","214.27","147","60.03","22"
"06/17/12 07:32:07","135.4968","59.4","214.64","172","60.0","22"
"06/17/12 07:37:07","135.5007","44.2","214.42","364","60.0","23"
"06/17/12 07:42:07","135.5046","56.9","213.57","150","60.0","23"
"06/17/12 07:47:06","135.5086","43.6","213.93","292","60.0","23"
"06/17/12 07:52:06","135.5129","53.8","213.86","118","60.03","23"
"06/17/12 07:57:06","135.5174","45.9","214.28","328","60.03","24"
"06/17/12 08:02:06","135.5234","91.2","214.14","446","60.0","24"
"06/17/12 08:07:06","135.5307","95.8","214.23","466","60.0","24"
"06/17/12 08:12:07","135.5383","100.2","214.48","484","60.0","24"
"06/17/12 08:17:06","135.5462","104.3","214.32","501","60.03","25"
"06/17/12 08:22:06","135.5545","109.2","214.33","521","60.0","25"
"06/17/12 08:27:07","135.5632","112.5","215.19","538","60.03","25"
"06/17/12 08:32:07","135.5721","117.0","215.15","553","60.0","25"
"06/17/12 08:37:07","135.5813","120.4","215.28","570","60.03","26"
"06/17/12 08:42:06","135.5907","124.3","214.62","582","60.0","26"
"06/17/12 08:47:06","135.6005","127.8","215.27","605","60.0","26"
"06/17/12 08:52:06","135.6106","132.1","215.63","614","60.03","27"
"06/17/12 08:57:07","135.621","134.5","215.4","633","60.03","27"
"06/17/12 09:02:06","135.6316","138.1","215.42","646","60.0","27"
"06/17/12 09:07:06","135.6425","142.6","214.73","660","60.0","27"
"06/17/12 09:12:07","135.6538","146.8","215.94","682","60.0","28"
"06/17/12 09:17:06","135.665","147.3","216.16","678","60.0","28"
"06/17/12 09:22:06","135.6767","151.2","215.43","697","60.0","28"
"06/17/12 09:27:07","135.6886","153.7","216.57","706","60.0","29"
"06/17/12 09:32:06","135.7008","164.9","216.43","758","60.03","29"
"06/17/12 09:37:06","135.713","161.0","217.07","739","60.0","29"
"06/17/12 09:42:07","135.7258","163.6","216.98","749","60.0","30"
"06/17/12 09:47:07","135.7386","166.8","217.13","766","60.0","30"
"06/17/12 09:52:06","135.7517","169.6","216.52","775","60.0","30"
"06/17/12 09:57:06","135.765","172.3","216.33","789","60.03","30"
"06/17/12 10:02:06","135.7785","174.3","216.36","801","60.03","31"
"06/17/12 10:07:06","135.7921","176.6","216.65","798","60.0","31"
"06/17/12 10:12:07","135.8061","179.3","216.39","821","60.03","31"
"06/17/12 10:17:06","135.8197","180.6","217.64","819","60.03","31"
"06/17/12 10:22:07","135.8338","183.1","217.13","836","60.0","32"
"06/17/12 10:27:07","135.8482","185.7","217.7","843","60.0","32"
"06/17/12 10:32:06","135.8627","187.1","217.92","851","60.0","32"
"06/17/12 10:37:06","135.8767","191.2","216.47","866","60.0","32"
"06/17/12 10:42:06","135.8916","190.9","216.65","868","60.03","33"
"06/17/12 10:47:07","135.9067","193.6","217.13","886","60.03","32"
"06/17/12 10:52:07","135.922","195.8","217.06","891","60.03","33"
"06/17/12 10:57:07","135.9372","195.6","217.63","889","60.03","32"
"06/17/12 11:02:07","135.9525","195.8","217.25","882","60.03","33"
"06/17/12 11:07:06","135.9671","174.4","216.7","798","60.03","32"
"06/17/12 11:12:06","135.9818","195.7","217.06","885","60.0","32"
"06/17/12 11:17:06","135.996","196.6","217.2","896","60.03","32"
"06/17/12 11:22:07","136.0112","195.6","217.44","877","60.03","32"
"06/17/12 11:27:06","136.0263","195.1","217.12","891","60.03","32"
"06/17/12 11:32:06","136.0416","196.1","216.9","890","60.0","32"
"06/17/12 11:37:07","136.0569","196.1","216.45","886","60.0","32"
"06/17/12 11:42:07","136.0722","195.7","217.27","886","60.03","32"
"06/17/12 11:47:07","136.0874","196.2","216.94","874","60.0","33"
"06/17/12 11:52:07","136.1026","195.1","216.96","890","60.07","33"
"06/17/12 11:57:07","136.1179","195.5","217.33","884","60.03","33"
"06/17/12 12:02:06","136.1331","195.0","216.45","888","60.0","33"
"06/17/12 12:07:06","136.1483","195.3","216.54","894","60.03","33"
"06/17/12 12:12:07","136.1636","196.7","216.95","882","60.03","33"
"06/17/12 12:17:06","136.1788","195.4","216.59","886","60.0","33"
"06/17/12 12:22:06","136.1941","195.2","216.24","890","60.0","33"
"06/17/12 12:27:06","136.2093","196.0","216.62","880","60.03","33"
"06/17/12 12:32:06","136.2246","195.6","217.08","883","60.0","34"
"06/17/12 12:37:07","136.2398","195.6","217.2","884","60.03","34"
"06/17/12 12:42:07","136.2551","195.2","216.0","885","60.0","34"
"06/17/12 12:47:06","136.2701","194.9","216.73","885","60.03","34"
"06/17/12 12:52:06","136.2853","195.2","216.71","883","60.03","35"
"06/17/12 12:57:06","136.3005","194.9","216.92","885","60.03","35"
"06/17/12 13:02:06","136.3158","194.7","216.25","885","60.03","35"
"06/17/12 13:07:06","136.3309","195.0","216.75","891","60.03","35"
"06/17/12 13:12:06","136.3461","194.9","217.07","884","60.0","35"
"06/17/12 13:17:06","136.3613","195.5","216.91","887","60.03","35"
"06/17/12 13:22:06","136.3766","195.4","217.16","885","60.03","35"
"06/17/12 13:27:06","136.3917","195.0","216.75","885","60.0","35"
"06/17/12 13:32:06","136.4069","194.9","217.2","882","60.03","35"
"06/17/12 13:37:07","136.4222","195.3","217.17","881","60.03","35"
"06/17/12 13:42:07","136.4374","194.6","217.04","881","60.0","35"
"06/17/12 13:47:06","136.4525","195.4","217.08","885","60.0","35"
"06/17/12 13:52:07","136.4678","194.9","216.59","892","60.03","35"
"06/17/12 13:57:07","136.483","195.2","217.15","884","60.03","35"
"06/17/12 14:02:07","136.4982","195.1","216.45","888","60.03","35"
"06/17/12 14:07:07","136.5134","195.1","216.78","880","60.03","35"
"06/17/12 14:12:06","136.5285","193.3","216.28","878","60.03","35"
"06/17/12 14:17:06","136.5434","190.8","216.42","867","60.0","35"
"06/17/12 14:22:07","136.5582","188.5","216.32","861","60.0","35"
"06/17/12 14:27:07","136.5728","186.6","219.03","840","60.0","35"
"06/17/12 14:32:07","136.5873","184.0","218.43","825","60.0","35"
"06/17/12 14:37:08","136.6016","182.1","218.35","824","60.03","35"
"06/17/12 14:42:08","136.6157","180.5","217.17","822","60.0","35"
"06/17/12 14:47:06","136.6295","178.2","217.65","811","60.0","35"
"06/17/12 14:52:07","136.6433","175.5","217.13","801","60.0","35"
"06/17/12 14:57:07","136.6568","172.3","216.43","792","60.0","35"
"06/17/12 15:02:07","136.6702","170.1","217.8","777","60.03","35"
"06/17/12 15:07:07","136.6833","166.2","217.0","765","60.03","35"
"06/17/12 15:12:07","136.6963","164.6","217.75","749","60.0","35"
"06/17/12 15:17:06","136.709","161.9","217.4","737","60.0","35"
"06/17/12 15:22:07","136.7215","159.1","216.72","727","60.03","35"
"06/17/12 15:27:06","136.7337","156.3","217.42","721","60.03","35"
"06/17/12 15:32:06","136.7456","152.3","216.85","708","60.03","35"
"06/17/12 15:37:06","136.7573","147.0","216.27","684","60.0","34"
"06/17/12 15:42:07","136.7687","143.0","216.35","661","60.0","34"
"06/17/12 15:47:07","136.7796","135.3","216.96","632","60.03","35"
"06/17/12 15:52:07","136.7901","133.1","216.22","621","60.0","34"
"06/17/12 15:57:07","136.8002","129.2","216.72","607","60.0","34"
"06/17/12 16:02:06","136.8105","134.1","216.62","619","60.03","34"
"06/17/12 16:07:08","136.8206","126.3","217.53","589","60.03","34"
"06/17/12 16:12:06","136.83","119.8","216.22","565","60.03","34"
"06/17/12 16:17:07","136.8396","125.3","215.42","593","60.03","34"
"06/17/12 16:22:07","136.8493","122.2","215.57","570","60.03","34"
"06/17/12 16:27:07","136.8586","117.1","216.29","551","60.0","34"
"06/17/12 16:32:07","136.8674","108.7","215.8","519","60.03","33"
"06/17/12 16:37:06","136.8754","94.9","215.76","455","60.0","33"
"06/17/12 16:42:08","136.8825","86.3","215.09","422","60.0","33"
"06/17/12 16:47:06","136.8893","89.5","216.4","435","60.03","32"
"06/17/12 16:52:06","136.8962","87.2","215.93","424","60.03","32"
"06/17/12 16:57:07","136.9035","96.5","216.48","465","60.03","32"
"06/17/12 17:02:06","136.9105","67.3","216.04","336","60.03","32"
"06/17/12 17:07:08","136.9143","52.0","215.3","319","60.03","32"
"06/17/12 17:12:08","136.9182","41.4","214.87","370","60.0","32"
"06/17/12 17:17:06","136.9214","32.1","214.81","168","60.03","31"
"06/17/12 17:22:07","136.9242","31.1","214.74","199","60.03","31"
"06/17/12 17:27:07","136.9274","40.3","215.83","380","60.03","30"
"06/17/12 17:32:06","136.9314","61.4","216.21","359","60.0","31"
"06/17/12 17:37:07","136.9377","79.0","215.92","387","60.03","31"
"06/17/12 17:42:07","136.9435","70.1","215.87","354","60.03","31"
"06/17/12 17:47:06","136.9488","66.3","216.42","335","60.03","31"
"06/17/12 17:52:07","136.9536","46.1","215.78","196","60.03","31"
"06/17/12 17:57:07","136.9575","61.4","215.79","321","60.03","31"
"06/17/12 18:02:07","136.9612","39.8","215.51","197","60.03","31"
"06/17/12 18:07:06","136.9645","47.9","215.49","140","60.03","31"
"06/17/12 18:12:06","136.9675","38.2","215.23","265","60.03","31"
"06/17/12 18:17:07","136.9702","32.8","214.69","123","60.0","31"
"06/17/12 18:22:07","136.973","28.2","215.41","168","60.03","31"
"06/17/12 18:27:07","136.9754","28.8","214.22","76","60.0","31"
"06/17/12 18:32:07","136.9778","33.7","215.28","63","60.03","31"
"06/17/12 18:37:07","136.9802","26.5","215.52","249","60.03","31"
"06/17/12 18:42:07","136.9825","25.9","215.22","166","60.0","30"
"06/17/12 18:47:06","136.9849","28.3","215.56","101","60.0","30"
"06/17/12 18:52:06","136.9874","36.2","215.9","213","60.03","30"
"06/17/12 18:57:06","136.9895","31.6","214.91","75","60.0","30"
"06/17/12 19:02:06","136.9913","19.3","214.86","39","60.03","30"
"06/17/12 19:07:07","136.9927","15.6","212.98","5","60.07","30"
"06/17/12 19:12:07","136.9939","10.7","213.91","65","60.0","30"
"06/17/12 19:17:06","136.9949","11.0","213.03","0","60.03","30"
"06/17/12 19:22:07","136.9958","14.2","213.85","2","60.0","29"
"06/17/12 19:27:06","136.9967","14.0","213.56","2","60.03","29"
"06/17/12 19:32:06","136.9975","13.9","213.8","33","60.03","29"
"06/17/12 19:37:06","136.9982","8.0","213.14","0","60.03","29"
"06/17/12 19:42:07","136.9987","6.4","213.96","250","60.03","28"
"06/17/12 19:47:06","136.9991","0.0","213.67","0","60.03","28"
"06/17/12 19:52:06","136.9995","0.0","213.79","0","60.03","28"
"06/17/12 19:57:07","136.9998","0.0","213.17","0","60.0","27"
"06/18/12 05:47:06","137.0006","14.5","213.18","0","60.03","19"
"06/18/12 05:52:06","137.0011","11.2","213.35","0","60.03","19"
"06/18/12 05:57:07","137.0017","10.7","212.9","2","60.07","19"
"06/18/12 06:02:06","137.0025","4.5","211.78","253","60.0","19"
"06/18/12 06:07:09","137.0035","14.3","213.91","15","60.0","19"
"06/18/12 06:12:08","137.0046","21.8","213.63","255","60.03","19"
"06/18/12 06:17:07","137.0058","24.3","212.93","220","60.0","20"
"06/18/12 06:22:06","137.0072","17.5","214.14","23","60.03","20"
"06/18/12 06:27:07","137.0086","21.3","213.63","148","60.0","20"
"06/18/12 06:32:07","137.0104","27.6","214.19","289","60.0","20"
"06/18/12 06:37:08","137.0123","31.8","214.46","118","60.03","20"
"06/18/12 06:42:06","137.0138","23.1","214.03","123","60.0","20"
"06/18/12 06:47:06","137.0149","8.5","213.12","70","60.0","20"
"06/18/12 06:52:07","137.0158","6.7","213.22","256","60.03","20"
"06/18/12 06:57:07","137.0163","14.8","212.82","1","60.0","20"
"06/18/12 07:02:06","137.0167","0.0","212.83","0","60.0","20"
"06/18/12 07:07:08","137.0171","0.0","214.45","0","60.0","20"
"06/18/12 07:12:07","137.0174","13.1","212.48","13","60.03","20"
"06/18/12 07:17:08","137.0176","0.0","213.71","0","60.0","20"
"06/18/12 07:22:06","137.0178","0.0","213.6","0","60.0","20"
"06/18/12 07:27:08","137.018","0.0","213.21","0","60.03","20"
"06/18/12 08:12:07","137.0188","13.2","214.32","0","60.0","19"
"06/18/12 08:17:06","137.0199","16.0","213.62","250","60.0","19"
"06/18/12 08:27:10","137.0212","15.9","212.38","113","60.03","20"
"06/18/12 08:32:06","137.022","0.0","213.3","0","60.0","20"
"06/18/12 08:37:07","137.0227","6.3","213.51","132","60.03","20"
"06/18/12 08:42:06","137.023","0.0","214.16","0","60.03","20"
"06/18/12 08:47:06","137.0236","0.0","213.66","0","60.03","20"
"06/18/12 08:52:07","137.0245","34.0","213.67","97","60.03","20"
"06/18/12 08:57:07","137.0265","26.0","213.73","94","60.03","21"
"06/18/12 09:02:07","137.0289","36.0","214.37","95","60.07","21"
"06/18/12 09:07:07","137.0314","23.6","214.11","264","60.03","22"
"06/18/12 09:12:08","137.034","32.5","212.75","35","60.0","22"
"06/18/12 09:17:07","137.0356","12.3","213.77","19","60.0","22"
"06/18/12 09:22:07","137.0368","14.7","214.26","29","60.03","22"
"06/18/12 09:27:07","137.0385","27.9","213.01","71","60.0","22"
"06/18/12 09:32:07","137.0412","41.1","213.09","126","60.0","22"
"06/18/12 09:37:07","137.0433","17.6","212.6","11","60.0","22"
"06/18/12 09:42:08","137.0447","15.2","212.35","69","60.0","22"
"06/18/12 09:47:08","137.0464","32.5","212.92","256","60.0","22"
"06/18/12 09:52:06","137.0485","33.5","212.91","196","60.03","23"
"06/18/12 09:57:07","137.0503","14.6","213.02","121","60.03","23"
"06/18/12 10:02:08","137.0514","33.3","212.31","117","60.0","23"
"06/18/12 10:07:06","137.0538","30.8","212.96","106","60.03","23"
"06/18/12 10:12:07","137.0568","33.2","213.73","304","60.03","23"
"06/18/12 10:17:07","137.0585","12.0","213.12","51","60.0","23"
"06/18/12 10:22:07","137.0592","12.1","213.93","2","60.0","23"
"06/18/12 10:27:08","137.0603","16.0","212.15","3","60.0","23"
"06/18/12 10:32:07","137.0623","32.1","212.83","197","60.0","23"
"06/18/12 10:37:07","137.0642","16.8","212.32","18","60.03","23"
"06/18/12 10:42:08","137.0653","13.0","212.44","6","60.03","23"
"06/18/12 10:47:08","137.066","12.6","212.84","30","60.03","23"
"06/18/12 10:52:06","137.0675","24.3","213.7","253","60.0","23"
"06/18/12 10:57:07","137.0694","24.1","213.89","79","60.03","23"
"06/18/12 11:02:07","137.0711","15.2","213.29","68","60.0","23"
"06/18/12 11:07:08","137.0728","30.1","213.7","168","60.0","23"
"06/18/12 11:12:07","137.0745","14.9","213.26","17","60.0","24"
"06/18/12 11:17:07","137.076","21.0","212.4","246","60.0","24"
"06/18/12 11:22:07","137.0777","12.1","212.65","25","60.0","24"
"06/18/12 11:27:07","137.0793","19.2","213.32","190","60.0","24"
"06/18/12 11:32:07","137.081","22.3","212.8","79","60.0","24"
"06/18/12 11:37:08","137.0824","13.6","212.26","235","60.0","24"
"06/18/12 11:42:07","137.0838","13.8","213.31","35","60.0","24"
"06/18/12 11:47:08","137.0851","25.6","212.7","58","60.0","24"
"06/18/12 11:52:06","137.0867","20.0","212.91","57","60.03","24"
"06/18/12 11:57:08","137.0883","22.2","212.94","26","60.0","24"
"06/18/12 12:02:07","137.0903","37.0","214.3","166","60.0","24"
"06/18/12 12:07:08","137.0925","16.1","213.43","27","60.03","25"
"06/18/12 12:12:06","137.0943","37.4","212.6","31","60.0","25"
"06/18/12 12:17:07","137.0973","49.7","212.64","252","60.03","25"
"06/18/12 12:22:07","137.1012","51.9","212.33","397","60.0","26"
"06/18/12 12:27:07","137.1044","39.2","212.28","201","60.03","26"
"06/18/12 12:32:07","137.1078","53.4","212.79","355","60.03","26"
"06/18/12 12:37:06","137.1117","49.3","213.14","357","60.0","26"
"06/18/12 12:42:07","137.1156","58.6","213.78","103","60.0","27"
"06/18/12 12:47:07","137.1195","38.6","214.08","360","60.0","27"
"06/18/12 12:52:07","137.1234","43.6","213.52","365","60.03","27"
"06/18/12 12:57:08","137.1269","39.6","213.2","223","60.03","27"
"06/18/12 13:02:08","137.1307","50.5","214.49","271","60.03","27"
"06/18/12 13:07:08","137.1344","40.5","214.16","98","60.0","27"
"06/18/12 13:12:08","137.1384","58.1","214.12","244","60.0","27"
"06/18/12 13:17:06","137.1423","59.7","213.67","96","60.03","28"
"06/18/12 13:22:07","137.1462","57.3","213.78","280","60.03","28"
"06/18/12 13:27:07","137.1501","53.5","214.05","101","60.03","28"
"06/18/12 13:32:08","137.154","58.1","213.86","192","60.0","28"
"06/18/12 13:37:08","137.1579","53.7","213.02","342","60.03","29"
"06/18/12 13:42:06","137.1617","39.5","213.38","188","60.0","29"
"06/18/12 13:47:08","137.1648","47.4","214.18","210","60.03","29"
"06/18/12 13:52:08","137.1685","48.6","214.29","339","60.03","29"
"06/18/12 13:57:07","137.174","112.2","215.22","531","60.03","30"
"06/18/12 14:02:07","137.1804","53.8","214.05","193","60.03","30"
"06/18/12 14:07:06","137.1842","47.6","213.17","358","60.03","31"
"06/18/12 14:12:07","137.1886","89.3","214.7","433","60.07","31"
"06/18/12 14:17:08","137.1974","165.0","215.72","763","60.03","32"
"06/18/12 14:22:07","137.2105","74.4","214.56","373","60.0","32"
"06/18/12 14:27:07","137.2157","67.4","213.88","340","60.0","32"
"06/18/12 14:32:08","137.2203","42.2","214.45","281","60.0","32"
"06/18/12 14:37:06","137.2258","105.3","215.09","505","60.03","32"
"06/18/12 14:42:07","137.2345","41.8","213.38","376","60.0","33"
"06/18/12 14:47:07","137.2376","31.5","213.55","221","60.03","32"
"06/18/12 14:52:07","137.2409","48.2","213.8","364","60.03","32"
"06/18/12 14:57:07","137.2461","171.3","216.89","781","60.03","33"
"06/18/12 15:02:07","137.2568","102.6","215.61","489","60.03","34"
"06/18/12 15:07:07","137.2675","135.9","216.2","638","60.03","34"
"06/18/12 15:12:06","137.2782","82.4","215.12","401","60.03","35"
"06/18/12 15:17:07","137.2887","73.3","214.39","361","60.03","36"
"06/18/12 15:22:07","137.296","186.6","216.71","849","60.03","36"
"06/18/12 15:27:08","137.3009","44.3","214.74","416","60.03","36"
"06/18/12 15:32:08","137.3048","117.0","216.1","555","60.0","36"
"06/18/12 15:37:06","137.3178","156.7","216.46","723","60.03","38"
"06/18/12 15:42:08","137.3298","154.9","215.6","717","60.0","38"
"06/18/12 15:47:08","137.3411","138.6","215.48","648","60.03","39"
"06/18/12 15:52:07","137.3516","135.5","215.45","626","60.0","39"
"06/18/12 15:57:06","137.3618","130.2","215.01","607","60.03","39"
"06/18/12 16:02:07","137.3718","126.8","216.19","595","60.03","39"
"06/18/12 16:07:07","137.3813","123.4","214.95","584","60.03","38"
"06/18/12 16:12:08","137.3909","121.2","215.39","573","60.0","38"
"06/18/12 16:17:08","137.4002","117.9","214.93","558","60.0","38"
"06/18/12 16:22:06","137.4092","113.6","215.69","540","60.0","38"
"06/18/12 16:27:07","137.4179","109.1","214.85","522","60.0","37"
"06/18/12 16:32:07","137.4263","106.1","215.11","503","60.0","37"
"06/18/12 16:37:08","137.4343","102.6","214.4","496","60.03","37"
"06/18/12 16:42:07","137.442","98.3","215.15","475","60.03","37"
"06/18/12 16:47:07","137.4495","95.0","214.42","462","60.03","37"
"06/18/12 16:52:08","137.4567","91.7","215.2","447","60.0","37"
"06/18/12 16:57:08","137.4638","87.6","214.36","430","60.03","37"
"06/18/12 17:02:06","137.4704","82.3","215.5","405","60.03","36"
"06/18/12 17:07:07","137.4766","78.5","215.66","382","60.03","36"
"06/18/12 17:12:07","137.4825","75.5","215.45","374","60.03","36"
"06/18/12 17:17:06","137.4864","71.5","215.35","360","60.0","36"
"06/18/12 17:22:06","137.4899","62.0","214.62","241","60.03","36"
"06/18/12 17:27:06","137.4938","29.1","213.59","300","60.03","35"
"06/18/12 17:32:06","137.4959","19.5","213.83","53","60.0","35"
"06/18/12 17:37:08","137.4979","15.5","214.29","23","60.03","34"
"06/18/12 17:42:06","137.4996","30.0","214.38","117","60.03","34"
"06/18/12 17:47:07","137.5017","33.3","214.91","67","60.03","34"
"06/18/12 17:52:06","137.506","51.7","215.17","268","60.03","34"
"06/18/12 17:57:07","137.5093","44.0","214.83","302","60.03","34"
"06/18/12 18:02:07","137.5122","34.9","214.58","79","60.03","35"
"06/18/12 18:07:07","137.5147","28.4","215.14","159","60.03","34"
"06/18/12 18:12:08","137.5171","30.5","213.64","156","60.0","33"
"06/18/12 18:17:06","137.519","16.4","214.62","189","60.0","32"
"06/18/12 18:22:07","137.5209","12.8","213.82","26","60.03","32"
"06/18/12 18:27:06","137.5225","19.1","213.96","83","60.03","31"
"06/18/12 18:32:07","137.5239","12.7","214.02","60","60.03","31"
"06/18/12 18:37:08","137.525","12.4","214.72","93","60.03","30"
"06/18/12 18:42:06","137.5259","14.4","214.28","14","60.03","30"
"06/18/12 18:47:08","137.5268","13.2","213.82","1","60.03","29"
"06/18/12 18:52:08","137.5275","12.5","214.12","0","60.03","29"
"06/18/12 18:57:08","137.5281","10.5","214.41","137","60.0","28"
"06/18/12 19:02:07","137.5287","0.0","213.86","0","60.0","28"
"06/18/12 19:07:06","137.5292","14.9","214.46","4","60.03","27"
"06/18/12 19:12:07","137.5298","6.3","214.65","134","60.0","27"
"06/18/12 19:17:06","137.5303","12.0","214.1","0","60.03","27"
"06/18/12 19:22:07","137.5308","0.0","214.19","0","60.03","27"
"06/18/12 19:27:06","137.5312","12.3","213.49","61","60.03","26"
"06/18/12 19:32:07","137.5317","11.6","213.85","3","60.0","26"
"06/18/12 19:37:07","137.5321","14.6","214.23","1","60.03","26"
"06/18/12 19:42:07","137.5325","0.0","213.05","0","60.0","26"
"06/18/12 19:47:08","137.5328","0.0","212.54","0","60.03","26"
"06/18/12 19:52:10","137.5332","0.0","213.4","0","60.0","26"
"06/18/12 19:57:07","137.5335","14.0","213.87","36","60.03","26"
"06/18/12 20:02:09","137.5338","0.0","213.22","0","60.0","26"
"06/19/12 05:27:07","137.5343","0.0","212.92","0","60.03","18"
"06/19/12 05:42:07","137.5343","0.0","213.4","0","60.07","19"
"06/19/12 05:47:09","137.5346","0.0","213.15","0","60.03","20"
"06/19/12 05:52:08","137.5351","8.0","212.8","256","60.07","20"
"06/19/12 05:57:07","137.5356","13.2","212.76","119","60.07","20"
"06/19/12 06:02:08","137.5362","14.3","212.1","57","60.0","20"
"06/19/12 06:07:07","137.5369","0.0","213.29","0","60.0","21"
"06/19/12 06:12:07","137.5375","7.5","212.88","0","60.03","21"
"06/19/12 06:17:07","137.538","12.1","211.95","132","60.03","22"
"06/19/12 06:22:08","137.5385","13.3","212.43","30","60.0","22"
"06/19/12 06:27:08","137.5392","2.9","212.73","0","60.03","22"
"06/19/12 06:32:08","137.5399","12.0","213.54","8","60.03","22"
"06/19/12 06:37:08","137.5408","13.7","213.32","2","60.07","22"
"06/19/12 06:42:07","137.5416","7.4","213.26","148","60.0","22"
"06/19/12 06:47:07","137.5425","15.4","213.25","0","60.0","22"
"06/19/12 06:52:07","137.5435","12.5","213.27","25","60.03","22"
"06/19/12 06:57:07","137.5447","15.6","213.1","8","60.0","23"
"06/19/12 07:02:07","137.5457","11.8","212.0","8","60.07","23"
"06/19/12 07:07:07","137.5467","12.5","213.69","22","60.03","23"
"06/19/12 07:12:07","137.5479","20.5","214.33","141","60.0","23"
"06/19/12 07:17:08","137.5491","21.3","214.76","120","60.03","23"
"06/19/12 07:22:08","137.5504","14.1","214.55","6","60.0","23"
"06/19/12 07:27:07","137.5515","16.8","214.01","15","60.03","23"
"06/19/12 07:32:07","137.5524","10.6","214.15","201","60.03","23"
"06/19/12 07:37:08","137.5534","11.3","213.36","16","60.0","23"
"06/19/12 07:42:08","137.5542","13.7","214.04","232","60.03","23"
"06/19/12 07:47:07","137.555","6.6","213.76","0","60.03","23"
"06/19/12 07:52:07","137.5556","0.0","214.23","0","60.03","23"
"06/19/12 07:57:07","137.556","0.0","213.78","0","60.03","23"
"06/19/12 08:02:08","137.5563","3.9","213.92","132","60.03","23"
"06/19/12 08:07:08","137.5567","0.0","213.73","0","60.0","23"
"06/19/12 08:12:09","137.557","0.0","213.73","0","60.03","23"
"06/19/12 08:17:10","137.5575","14.1","212.44","6","60.0","23"
"06/19/12 08:22:07","137.558","0.0","213.61","199","60.0","23"
"06/19/12 08:27:07","137.5587","15.6","213.62","0","60.0","23"
"06/19/12 08:32:08","137.5592","14.9","212.93","0","60.03","23"
"06/19/12 08:37:08","137.5596","0.0","212.77","0","60.0","23"
"06/19/12 08:42:08","137.56","0.0","213.16","67","60.0","23"
"06/19/12 08:47:08","137.5606","12.3","212.54","75","60.03","22"
"06/19/12 08:52:08","137.5611","15.0","213.39","49","60.0","22"
"06/19/12 08:57:08","137.5617","10.7","213.19","13","60.0","22"
"06/19/12 09:02:07","137.5624","10.9","214.42","3","60.03","22"
"06/19/12 09:07:08","137.5635","14.8","212.91","124","60.0","22"
"06/19/12 09:12:08","137.5647","17.4","213.69","94","60.03","22"
"06/19/12 09:17:08","137.5661","13.2","213.56","5","60.0","22"
"06/19/12 09:22:08","137.5673","12.2","213.12","20","60.03","22"
"06/19/12 09:27:07","137.5684","14.1","213.63","3","60.0","22"
"06/19/12 09:32:07","137.5691","7.7","213.31","235","60.03","22"
"06/19/12 09:37:07","137.5699","14.9","213.56","1","60.03","21"
"06/19/12 09:42:07","137.5706","13.9","213.47","2","60.0","21"
"06/19/12 09:47:07","137.5716","12.3","214.19","5","60.03","22"
"06/19/12 09:52:08","137.5731","30.6","213.06","68","60.0","22"
"06/19/12 09:57:08","137.5751","30.4","212.96","236","60.03","22"
"06/19/12 10:02:08","137.5782","53.5","214.18","157","60.0","22"
"06/19/12 10:07:07","137.582","48.6","213.91","347","60.03","23"
"06/19/12 10:12:07","137.5859","43.5","214.17","323","60.03","23"
"06/19/12 10:17:07","137.5897","39.2","214.06","181","60.03","23"
"06/19/12 10:22:08","137.5926","30.5","213.01","28","60.03","23"
"06/19/12 10:27:08","137.5941","12.0","213.5","35","60.03","23"
"06/19/12 10:32:08","137.5954","27.1","212.95","287","60.0","23"
"06/19/12 10:37:07","137.598","33.2","212.84","187","60.0","23"
"06/19/12 10:42:09","137.5995","30.1","213.29","242","60.0","23"
"06/19/12 10:47:07","137.6032","52.9","213.65","377","60.03","23"
"06/19/12 10:52:08","137.6097","103.1","215.79","495","60.03","24"
"06/19/12 10:57:08","137.6188","95.3","215.46","462","60.03","25"
"06/19/12 11:02:08","137.6251","66.2","214.76","337","60.0","25"
"06/19/12 11:07:07","137.6292","44.5","214.72","372","60.03","26"
"06/19/12 11:12:07","137.6329","49.3","214.06","223","60.03","26"
"06/19/12 11:17:07","137.6366","38.9","214.67","76","60.03","27"
"06/19/12 11:22:08","137.6407","106.6","214.36","510","60.03","27"
"06/19/12 11:27:09","137.6515","142.7","215.71","667","60.03","28"
"06/19/12 11:32:08","137.6628","139.3","214.92","653","60.0","29"
"06/19/12 11:37:08","137.673","127.3","215.48","595","60.03","30"
"06/19/12 11:42:08","137.6816","112.1","216.29","528","60.03","30"
"06/19/12 11:47:09","137.6879","68.5","214.8","389","60.03","30"
"06/19/12 11:52:07","137.6909","44.4","214.23","363","60.03","30"
"06/19/12 11:57:07","137.6948","49.0","214.48","339","60.03","30"
"06/19/12 12:02:07","137.701","140.0","216.48","650","60.03","31"
"06/19/12 12:07:08","137.7125","166.7","216.23","764","60.03","32"
"06/19/12 12:12:08","137.7225","70.6","214.67","353","60.0","31"
"06/19/12 12:17:07","137.7265","39.2","213.29","202","60.0","31"
"06/19/12 12:22:08","137.7302","54.7","213.53","365","60.0","31"
"06/19/12 12:27:08","137.7335","26.1","213.85","201","60.07","31"
"06/19/12 12:32:08","137.7357","31.0","213.85","118","60.0","30"
"06/19/12 12:37:07","137.7395","71.0","215.41","393","60.0","30"
"06/19/12 12:42:07","137.7463","80.7","214.67","398","60.0","30"
"06/19/12 12:47:07","137.7515","47.6","214.55","347","60.03","30"
"06/19/12 12:52:08","137.7549","37.6","215.12","269","60.03","30"
"06/19/12 12:57:08","137.7605","88.8","215.66","432","60.03","30"
"06/19/12 13:02:07","137.7672","90.2","215.21","433","60.03","30"
"06/19/12 13:07:07","137.7753","118.8","216.59","560","60.03","31"
"06/19/12 13:12:08","137.782","69.8","215.36","351","60.03","31"
"06/19/12 13:17:08","137.7869","56.9","214.54","119","60.0","30"
"06/19/12 13:22:07","137.7899","35.1","214.75","193","60.0","30"
"06/19/12 13:27:07","137.7918","26.7","214.32","69","60.03","29"
"06/19/12 13:32:08","137.7934","13.7","214.46","73","60.0","29"
"06/19/12 13:37:07","137.7951","19.2","214.4","233","60.03","28"
"06/19/12 13:42:09","137.7977","39.3","215.41","251","60.0","28"
"06/19/12 13:47:08","137.8011","44.9","215.31","382","60.03","27"
"06/19/12 13:52:08","137.8049","54.5","215.27","362","60.0","27"
"06/19/12 13:57:07","137.8112","92.4","215.33","445","60.03","27"
"06/19/12 14:02:08","137.8172","73.2","213.65","367","60.0","27"
"06/19/12 14:07:08","137.8252","126.7","216.61","596","60.03","28"
"06/19/12 14:12:07","137.8366","118.9","216.46","560","60.03","29"
"06/19/12 14:17:08","137.8473","110.7","216.07","523","60.0","30"
"06/19/12 14:22:07","137.8562","86.1","215.41","425","60.03","32"
"06/19/12 14:27:08","137.8615","39.9","215.34","244","60.0","32"
"06/19/12 14:32:08","137.8651","57.4","215.04","138","60.0","32"
"06/19/12 14:37:08","137.869","47.7","214.73","420","60.03","32"
"06/19/12 14:42:08","137.8732","70.6","215.49","350","60.0","32"
"06/19/12 14:47:08","137.8792","104.2","215.89","494","60.03","32"
"06/19/12 14:52:07","137.8854","93.2","216.39","441","60.0","32"
"06/19/12 14:57:08","137.8975","179.9","217.76","813","60.03","32"
"06/19/12 15:02:08","137.9108","159.5","217.92","727","60.03","34"
"06/19/12 15:07:09","137.9203","101.9","215.37","486","60.0","33"
"06/19/12 15:12:07","137.9263","72.5","214.26","362","60.0","33"
"06/19/12 15:17:07","137.9327","110.5","215.36","522","60.0","34"
"06/19/12 15:22:07","137.944","177.6","216.62","816","60.0","35"
"06/19/12 15:27:08","137.9556","122.2","215.29","578","60.03","36"
"06/19/12 15:32:09","137.9638","85.6","214.85","421","60.03","36"
"06/19/12 15:37:08","137.9743","154.2","215.02","716","60.0","37"
"06/19/12 15:42:07","137.9846","130.9","216.58","611","60.03","37"
"06/19/12 15:47:07","137.9938","69.6","214.22","349","60.03","38"
"06/19/12 15:52:07","137.9976","55.5","214.37","115","60.03","37"
"06/19/12 15:57:07","138.0014","50.3","214.44","274","60.03","37"
"06/19/12 16:02:07","138.0048","45.4","214.4","227","60.0","36"
"06/19/12 16:07:08","138.0081","48.4","215.07","158","60.0","36"
"06/19/12 16:12:08","138.0118","45.7","216.01","103","60.03","35"
"06/19/12 16:17:08","138.0186","146.7","216.29","681","60.0","35"
"06/19/12 16:22:07","138.0292","123.9","215.58","583","60.0","35"
"06/19/12 16:27:07","138.0384","114.9","214.53","548","60.0","35"
"06/19/12 16:32:08","138.0463","91.3","215.44","444","60.03","34"
"06/19/12 16:37:08","138.0512","37.2","213.84","186","60.03","33"
"06/19/12 16:42:07","138.056","70.5","213.76","356","60.03","32"
"06/19/12 16:47:07","138.0602","56.1","214.79","117","60.03","32"
"06/19/12 16:52:07","138.0641","39.6","214.9","354","60.03","31"
"06/19/12 16:57:07","138.0679","40.4","213.89","215","60.03","31"
"06/19/12 17:02:08","138.0715","50.4","214.98","294","60.03","31"
"06/19/12 17:07:08","138.0749","49.0","214.54","382","60.03","30"
"06/19/12 17:12:07","138.0783","36.6","214.06","172","60.0","30"
"06/19/12 17:17:07","138.0815","35.5","214.53","336","60.0","29"
"06/19/12 17:22:07","138.0845","35.1","214.28","85","60.03","29"
"06/19/12 17:27:08","138.0875","32.9","215.14","139","60.03","28"
"06/19/12 17:32:08","138.0902","37.5","214.44","192","60.03","28"
"06/19/12 17:37:08","138.0926","35.1","214.89","66","60.03","27"
"06/19/12 17:42:08","138.0947","32.4","215.27","286","60.0","27"
"06/19/12 17:47:07","138.0965","21.4","214.44","248","60.03","27"
"06/19/12 17:52:08","138.098","14.8","213.44","40","60.03","26"
"06/19/12 17:57:07","138.0998","16.8","213.7","48","60.03","26"
"06/19/12 18:02:08","138.1018","17.8","214.07","301","60.03","25"
"06/19/12 18:07:09","138.1034","19.5","213.61","120","60.0","24"
"06/19/12 18:12:07","138.1046","15.9","213.77","21","60.03","24"
"06/19/12 18:17:07","138.1057","5.8","214.64","150","60.03","23"
"06/19/12 18:22:07","138.1065","13.0","214.61","23","60.0","23"
"06/19/12 18:27:07","138.1073","0.0","214.48","0","60.03","22"
"06/19/12 18:52:09","138.108","0.0","213.93","0","60.03","21"
"06/19/12 18:57:08","138.1085","12.5","213.62","55","60.03","21"
"06/19/12 19:02:08","138.1094","11.0","214.33","10","60.0","21"
"06/19/12 19:07:07","138.1103","15.7","214.43","0","60.03","21"
"06/19/12 19:12:09","138.1112","15.6","214.07","1","60.0","21"
"06/19/12 19:17:07","138.1122","15.1","214.5","1","60.07","20"
"06/19/12 19:22:07","138.113","7.7","214.19","151","60.0","20"
"06/19/12 19:27:08","138.1138","0.0","214.95","157","60.03","20"
"06/19/12 19:32:08","138.1144","14.5","215.17","0","60.0","20"
"06/19/12 19:37:08","138.115","0.0","214.58","0","60.03","20"
"06/19/12 19:42:09","138.1154","10.7","213.29","1","60.03","20"
"06/19/12 19:47:07","138.1158","0.0","214.12","0","60.03","20"
"06/19/12 19:52:08","138.1159","0.0","214.02","0","60.03","20"
"06/20/12 06:57:08","138.1168","0.0","212.94","0","60.07","18"
"06/20/12 07:02:08","138.1172","0.0","213.86","0","60.0","18"
"06/20/12 07:07:08","138.1178","0.0","213.02","0","60.0","18"
"06/20/12 07:12:09","138.1184","12.8","213.12","1","60.0","18"
"06/20/12 07:17:07","138.1188","0.0","212.18","0","60.07","19"
"06/20/12 07:22:07","138.1193","0.0","213.28","171","60.03","19"
"06/20/12 07:27:07","138.1203","25.3","213.16","82","60.03","19"
"06/20/12 07:32:08","138.1219","30.0","213.77","140","60.03","19"
"06/20/12 07:37:08","138.1236","15.2","213.71","14","60.03","19"
"06/20/12 07:42:08","138.125","10.7","212.99","293","60.0","20"
"06/20/12 07:47:09","138.1265","20.9","213.42","37","60.03","20"
"06/20/12 07:52:09","138.1282","31.2","213.19","50","60.03","20"
"06/20/12 07:57:08","138.1301","35.0","213.57","81","60.0","20"
"06/20/12 08:02:08","138.1321","19.9","213.58","307","60.0","21"
"06/20/12 08:07:08","138.1343","25.0","212.9","17","60.03","21"
"06/20/12 08:12:08","138.1367","31.2","212.71","144","60.0","22"
"06/20/12 08:17:07","138.1394","35.2","213.51","160","60.03","22"
"06/20/12 08:22:07","138.1421","41.9","214.41","120","60.03","22"
"06/20/12 08:27:07","138.1453","38.0","214.4","370","60.03","23"
"06/20/12 08:32:08","138.1501","98.4","215.28","474","59.96","24"
"06/20/12 08:37:08","138.1558","31.6","214.4","204","60.0","24"
"06/20/12 08:42:08","138.1589","73.4","214.1","370","60.03","24"
"06/20/12 08:47:09","138.1646","87.3","214.35","428","60.0","25"
"06/20/12 08:52:09","138.1737","106.9","215.71","512","60.03","26"
"06/20/12 08:57:08","138.1839","131.0","216.22","614","60.03","27"
"06/20/12 09:02:09","138.1941","130.8","216.32","612","60.07","28"
"06/20/12 09:07:08","138.2042","131.8","215.58","614","60.03","29"
"06/20/12 09:12:08","138.2147","135.5","215.39","638","60.03","30"
"06/20/12 09:17:08","138.2255","141.4","215.2","656","59.96","31"
"06/20/12 09:22:08","138.2364","118.4","215.32","562","60.0","31"
"06/20/12 09:27:08","138.2459","147.2","216.28","686","60.03","32"
"06/20/12 09:32:09","138.2588","173.3","217.65","788","60.0","33"
"06/20/12 09:37:09","138.2719","159.3","216.0","736","60.0","34"
"06/20/12 09:42:07","138.2838","155.5","216.92","710","60.0","34"
"06/20/12 09:47:08","138.2962","160.2","216.15","736","60.03","35"
"06/20/12 09:52:08","138.3089","174.3","216.56","793","60.0","36"
"06/20/12 09:57:09","138.3212","153.6","216.07","695","60.03","37"
"06/20/12 10:02:09","138.3302","67.6","214.43","344","60.03","37"
"06/20/12 10:07:08","138.3373","38.8","214.04","265","60.03","37"
"06/20/12 10:12:09","138.3465","182.5","216.1","827","60.0","38"
"06/20/12 10:17:09","138.3602","177.9","217.02","817","60.03","38"
"06/20/12 10:22:09","138.3732","120.5","216.49","574","60.07","39"
"06/20/12 10:27:09","138.3869","191.4","217.45","869","60.03","40"
"06/20/12 10:32:09","138.4002","194.1","218.12","883","60.03","40"
"06/20/12 10:37:08","138.4125","195.2","218.35","877","60.03","40"
"06/20/12 10:42:08","138.4224","75.3","214.91","371","60.03","40"
"06/20/12 10:47:08","138.4288","65.7","214.97","332","60.03","39"
"06/20/12 10:52:08","138.4338","83.3","215.42","408","60.03","38"
"06/20/12 10:57:08","138.4393","54.8","214.34","138","60.03","38"
"06/20/12 11:02:08","138.4431","53.1","213.69","226","60.03","37"
"06/20/12 11:07:07","138.4463","28.3","214.02","201","60.03","37"
"06/20/12 11:12:08","138.4487","29.2","214.44","70","60.03","36"
"06/20/12 11:17:08","138.4517","59.3","215.19","326","60.0","35"
"06/20/12 11:22:09","138.4592","194.1","218.24","866","60.03","34"
"06/20/12 11:27:07","138.4715","158.6","217.51","729","60.0","35"
"06/20/12 11:32:08","138.4828","94.6","213.95","462","60.03","35"
"06/20/12 11:37:09","138.4961","140.9","216.67","660","60.0","37"
"06/20/12 11:42:08","138.5095","170.1","217.78","768","60.03","38"
"06/20/12 11:47:07","138.5239","133.3","216.79","623","60.03","40"
"06/20/12 11:52:07","138.5382","194.4","218.09","876","60.03","41"
"06/20/12 11:57:07","138.553","194.0","217.79","880","60.03","42"
"06/20/12 12:02:08","138.5678","192.6","217.58","871","60.0","43"
"06/20/12 12:07:09","138.5829","194.3","218.55","876","60.0","44"
"06/20/12 12:12:09","138.5981","194.2","218.38","877","60.0","45"
"06/20/12 12:17:07","138.6107","111.1","215.8","526","60.0","46"
"06/20/12 12:22:09","138.6215","139.0","214.43","649","60.0","45"
"06/20/12 12:27:07","138.6322","105.9","215.29","507","60.0","44"
"06/20/12 12:32:08","138.6396","87.9","214.98","428","60.03","42"
"06/20/12 12:37:08","138.6466","70.2","214.38","354","60.0","41"
"06/20/12 12:42:09","138.6507","47.4","214.88","169","60.03","39"
"06/20/12 12:47:08","138.6539","32.5","214.34","104","60.0","38"
"06/20/12 12:52:09","138.6569","41.5","215.69","405","60.03","37"
"06/20/12 12:57:08","138.6605","63.3","215.36","323","60.03","36"
"06/20/12 13:02:08","138.6702","79.4","214.33","392","60.03","36"
"06/20/12 13:07:08","138.6753","62.3","215.03","271","60.03","35"
"06/20/12 13:12:09","138.6892","195.5","217.59","886","60.03","36"
"06/20/12 13:22:08","138.7195","194.3","217.56","879","60.0","37"
"06/20/12 13:27:07","138.7333","192.3","217.2","870","60.0","37"
"06/20/12 13:32:08","138.7485","192.1","217.24","875","60.0","38"
"06/20/12 13:37:08","138.7632","192.2","217.78","870","60.0","38"
"06/20/12 13:42:09","138.7781","190.2","217.49","858","60.03","38"
"06/20/12 13:47:09","138.7928","186.7","217.28","854","60.03","38"
"06/20/12 13:52:08","138.8075","190.9","217.92","863","60.03","38"
"06/20/12 13:57:08","138.8221","187.8","217.38","855","60.03","38"
"06/20/12 14:02:08","138.8367","186.5","217.28","846","60.03","38"
"06/20/12 14:07:08","138.8476","69.3","214.38","352","60.03","37"
"06/20/12 14:12:08","138.8576","158.5","216.88","724","60.03","37"
"06/20/12 14:17:08","138.8649","195.1","217.45","884","60.03","35"
"06/20/12 14:22:08","138.8731","194.7","217.41","886","60.03","34"
"06/20/12 14:27:08","138.881","56.0","214.85","104","60.0","34"
"06/20/12 14:32:08","138.8865","131.7","216.63","612","60.03","33"
"06/20/12 14:37:08","138.8913","16.9","214.98","15","60.03","32"
"06/20/12 14:42:08","138.8923","13.8","215.57","51","60.03","31"
"06/20/12 14:47:08","138.8924","14.3","214.03","18","60.03","30"
"06/20/12 14:52:09","138.8954","187.8","216.96","867","60.03","30"
"06/20/12 14:57:08","138.9009","12.9","214.87","143","60.0","29"
"06/20/12 15:12:09","138.9024","13.9","215.09","160","60.03","27"
"06/20/12 15:17:08","138.9033","32.1","215.4","216","60.03","25"
"06/20/12 15:22:08","138.9053","10.6","214.9","0","60.03","25"
"06/20/12 15:27:09","138.9058","15.3","214.12","21","60.03","25"
"06/20/12 15:32:09","138.9142","121.5","217.36","570","60.03","25"
"06/20/12 15:37:08","138.9282","169.8","216.33","776","60.0","27"
"06/20/12 15:42:08","138.9406","151.8","216.64","701","60.0","28"
"06/20/12 15:47:07","138.9514","143.5","216.5","664","60.0","29"
"06/20/12 15:52:08","138.9621","137.7","215.15","642","60.0","30"
"06/20/12 15:57:09","138.9691","14.6","213.01","13","60.0","30"
"06/20/12 16:02:08","138.9698","0.0","213.75","0","60.03","30"
"06/20/12 16:44:31","138.9708","12.3","213.73","38","60.03","24"
"06/21/12 05:49:50","138.9716","13.4","214.02","0","60.03","19"
"06/21/12 05:54:50","138.9721","0.0","214.27","0","60.03","19"
"06/21/12 05:59:49","138.9727","11.1","213.39","6","60.03","19"
"06/21/12 06:04:50","138.9733","6.5","213.83","170","60.0","19"
"06/21/12 06:09:49","138.974","8.9","212.86","160","60.03","19"
"06/21/12 06:14:49","138.9749","16.3","213.41","1","60.03","19"
"06/21/12 06:19:50","138.9756","0.0","213.41","0","60.0","19"
"06/21/12 06:24:50","138.9766","14.8","213.46","21","60.03","19"
"06/21/12 06:29:50","138.9776","14.3","212.66","163","60.03","19"
"06/21/12 06:34:49","138.9788","24.0","213.68","104","60.03","19"
"06/21/12 06:39:48","138.9806","34.0","213.37","260","60.03","19"
"06/21/12 06:44:49","138.9821","31.5","213.09","268","60.03","19"
"06/21/12 06:49:50","138.984","32.4","212.64","147","60.03","20"
"06/21/12 06:54:48","138.9858","14.1","213.71","175","60.03","20"
"06/21/12 06:59:49","138.9878","34.6","214.81","106","60.03","20"
"06/21/12 07:04:50","138.9901","30.2","213.26","186","60.0","20"
"06/21/12 07:09:48","138.9928","32.1","213.83","231","60.03","20"
"06/21/12 07:14:49","138.9953","39.0","213.32","73","60.03","20"
"06/21/12 07:19:50","138.998","34.3","213.17","66","60.0","20"
"06/21/12 07:24:50","139.001","78.0","213.05","391","60.03","20"
"06/21/12 07:29:49","139.0045","36.3","213.71","55","60.03","21"
"06/21/12 07:34:50","139.0084","62.8","214.24","308","60.0","21"
"06/21/12 07:39:50","139.0131","89.6","215.3","437","60.03","22"
"06/21/12 07:44:50","139.0189","78.7","214.49","383","60.03","22"
"06/21/12 07:49:48","139.0234","56.3","214.67","274","60.03","22"
"06/21/12 07:54:50","139.0292","96.7","215.55","468","60.03","23"
"06/21/12 07:59:48","139.0346","110.2","216.61","520","60.0","23"
"06/21/12 08:04:49","139.042","73.5","214.99","364","60.03","23"
"06/21/12 08:09:49","139.0488","69.1","214.06","350","60.03","24"
"06/21/12 08:14:50","139.0572","112.7","215.57","537","60.0","24"
"06/21/12 08:19:50","139.0647","115.0","216.41","540","60.03","25"
"06/21/12 08:24:50","139.0716","49.9","214.77","324","60.03","25"
"06/21/12 08:29:50","139.0803","120.8","215.64","570","60.03","25"
"06/21/12 08:34:50","139.0892","94.2","215.28","455","60.03","25"
"06/21/12 08:39:50","139.0986","131.8","215.47","615","60.0","26"
"06/21/12 08:44:49","139.1089","153.8","216.32","704","60.03","26"
"06/21/12 08:49:50","139.1193","115.1","214.79","552","60.0","27"
"06/21/12 08:54:49","139.1297","149.9","217.84","684","60.0","27"
"06/21/12 08:59:49","139.1399","62.3","214.88","273","60.03","28"
"06/21/12 09:04:49","139.1457","28.8","215.09","253","60.03","27"
"06/21/12 09:09:49","139.1567","159.9","215.32","732","59.96","28"
"06/21/12 09:14:49","139.1658","179.2","217.99","813","60.03","28"
"06/21/12 09:19:50","139.1754","160.3","215.36","736","60.0","28"
"06/21/12 09:24:50","139.1873","181.7","216.16","827","60.0","29"
"06/21/12 09:29:50","139.1961","47.3","214.51","133","60.03","28"
"06/21/12 09:34:49","139.2075","189.5","217.99","857","60.0","30"
"06/21/12 09:39:50","139.2207","173.4","217.45","795","60.0","30"
"06/21/12 09:44:49","139.2325","47.3","215.27","360","60.07","30"
"06/21/12 09:49:50","139.2446","181.8","217.93","826","60.0","30"
"06/21/12 09:54:49","139.2579","195.5","217.52","884","60.0","31"
"06/21/12 09:59:50","139.267","50.8","215.44","366","60.0","30"
"06/21/12 10:04:48","139.2718","195.6","218.38","883","60.03","29"
"06/21/12 10:09:48","139.2845","81.6","216.38","405","60.0","30"
"06/21/12 10:14:49","139.2979","195.8","217.73","878","60.03","30"
"06/21/12 10:19:49","139.3116","195.5","217.56","889","60.03","31"
"06/21/12 10:24:50","139.3267","195.5","217.72","890","60.03","31"
"06/21/12 10:29:49","139.3408","195.2","222.28","870","60.03","32"
"06/21/12 10:34:49","139.3512","192.4","219.36","870","60.0","32"
"06/21/12 10:39:50","139.3581","53.9","216.34","359","60.0","31"
"06/21/12 10:44:50","139.3665","90.2","216.37","438","60.0","31"
"06/21/12 10:49:49","139.3757","95.0","216.63","453","60.0","30"
"06/21/12 10:54:50","139.3864","100.3","215.44","482","60.03","30"
"06/21/12 10:59:48","139.3969","187.9","217.81","849","60.07","30"
"06/21/12 11:04:49","139.4052","110.4","213.69","528","60.03","30"
"06/21/12 11:09:49","139.4103","50.0","213.95","348","60.03","29"
"06/21/12 11:14:50","139.4137","35.6","213.71","139","60.03","28"
"06/21/12 11:19:49","139.4169","41.8","214.77","195","60.03","27"
"06/21/12 11:24:50","139.4205","44.2","214.36","330","60.0","26"
"06/21/12 11:29:48","139.4234","39.6","214.5","162","60.03","25"
"06/21/12 11:34:49","139.4271","43.1","215.21","179","60.03","25"
"06/21/12 11:39:48","139.4339","99.1","215.54","477","60.0","25"
"06/21/12 11:44:50","139.4418","80.9","214.67","401","60.03","25"
"06/21/12 11:49:49","139.4474","57.4","213.24","151","60.0","25"
"06/21/12 11:54:50","139.4514","37.3","213.9","385","60.0","25"
"06/21/12 11:59:50","139.4566","100.6","215.41","482","60.07","25"
"06/21/12 12:04:49","139.4681","134.7","216.73","622","60.03","26"
"06/21/12 12:09:49","139.479","102.5","215.95","489","60.0","26"
"06/21/12 12:14:49","139.492","195.1","218.03","885","60.03","28"
"06/21/12 12:19:50","139.5008","80.5","215.71","392","60.0","27"
"06/21/12 12:24:50","139.5078","111.8","215.84","528","60.0","27"
"06/21/12 12:29:49","139.521","192.5","217.43","876","60.0","28"
"06/21/12 12:34:50","139.5327","107.7","216.47","510","60.03","28"
"06/21/12 12:39:49","139.5419","102.2","215.6","487","60.03","28"
"06/21/12 12:44:50","139.5499","141.8","216.55","653","60.0","28"
"06/21/12 12:49:49","139.5603","162.7","216.79","754","60.0","28"
"06/21/12 12:54:49","139.5727","154.0","214.84","713","60.0","28"
"06/21/12 12:59:49","139.5863","195.3","218.53","849","60.03","29"
"06/21/12 13:04:49","139.6","195.7","218.69","882","60.03","29"
"06/21/12 13:09:48","139.6152","196.1","218.36","886","60.03","30"
"06/21/12 13:14:49","139.6305","195.9","218.15","889","60.0","31"
"06/21/12 13:19:49","139.6458","195.8","218.51","881","60.03","31"
"06/21/12 13:29:49","139.6763","195.8","218.88","879","60.03","31"
"06/21/12 13:34:49","139.6914","194.8","218.19","893","60.03","31"
"06/21/12 13:39:49","139.7068","195.6","218.61","876","60.03","31"
"06/21/12 13:44:49","139.722","195.3","218.68","873","60.03","31"
"06/21/12 13:49:50","139.7368","177.8","217.75","807","60.0","32"
"06/21/12 13:54:50","139.7504","192.1","219.56","867","60.03","32"
"06/21/12 13:59:49","139.7652","196.0","219.39","881","60.0","32"
"06/21/12 14:04:49","139.7796","195.1","218.62","886","60.03","32"
"06/21/12 14:09:50","139.7948","196.1","217.97","884","60.0","32"
"06/21/12 14:14:49","139.8101","195.7","217.81","888","60.03","32"
"06/21/12 14:19:50","139.8254","194.4","217.03","882","59.96","32"
"06/21/12 14:24:49","139.8405","193.9","218.17","877","60.07","32"
"06/21/12 14:29:49","139.8555","191.5","216.03","864","60.03","32"
"06/21/12 14:34:49","139.8703","189.2","216.39","864","60.03","32"
"06/21/12 14:39:50","139.885","186.3","216.03","850","60.0","32"
"06/21/12 14:44:49","139.8995","185.5","216.1","848","60.0","32"
"06/21/12 14:49:50","139.9139","183.8","217.18","835","60.03","32"
"06/21/12 14:54:49","139.928","180.9","216.97","828","60.03","32"
"06/21/12 14:59:50","139.942","179.0","216.21","820","60.03","32"
"06/21/12 15:04:50","139.9558","175.9","217.09","804","60.0","31"
"06/21/12 15:09:49","139.9694","172.6","216.16","788","60.0","31"
"06/21/12 15:14:49","139.9828","170.3","216.7","780","60.0","31"
"06/21/12 15:19:49","139.9959","166.8","216.8","755","60.03","31"
"06/21/12 15:24:50","140.0088","163.3","217.42","749","60.03","31"
"06/21/12 15:29:50","140.0214","161.3","217.24","740","60.03","31"
"06/21/12 15:34:50","140.0338","156.8","216.86","722","60.03","31"
"06/21/12 15:39:50","140.0459","154.8","217.03","708","60.03","31"
"06/21/12 15:44:49","140.0578","155.0","216.61","712","60.0","31"
"06/21/12 15:49:50","140.0697","105.3","216.21","499","60.03","31"
"06/21/12 15:54:49","140.0809","144.2","214.18","673","60.03","31"
"06/21/12 15:59:50","140.0921","140.8","216.0","658","60.03","31"
"06/21/12 16:04:49","140.1029","137.6","215.75","639","60.0","31"
"06/21/12 16:09:50","140.1135","133.0","215.75","626","60.03","31"
"06/21/12 16:14:49","140.1237","130.3","216.56","606","60.03","30"
"06/21/12 16:19:49","140.1338","127.0","217.0","590","60.0","30"
"06/21/12 16:24:50","140.1435","122.8","216.1","574","60.03","30"
"06/21/12 16:29:50","140.153","119.3","215.79","559","60.03","29"
"06/21/12 16:34:50","140.162","114.8","212.82","551","60.0","29"
