"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/21/12 16:39:49","140.1708","110.7","214.64","525","60.03","29"
"06/21/12 16:44:50","140.1793","106.7","215.41","512","60.03","29"
"06/21/12 16:49:50","140.1874","102.3","215.58","491","60.0","29"
"06/21/12 16:54:49","140.1952","97.7","215.23","467","60.03","28"
"06/21/12 16:59:49","140.2026","93.6","219.42","445","60.03","28"
"06/21/12 17:04:49","140.2097","89.3","217.14","431","60.03","28"
"06/21/12 17:09:50","140.2165","85.3","216.0","415","60.03","28"
"06/21/12 17:14:50","140.2229","80.5","215.47","393","60.03","28"
"06/21/12 17:19:49","140.229","76.0","216.67","374","60.03","28"
"06/21/12 17:24:50","140.2347","71.0","215.0","356","60.0","28"
"06/21/12 17:29:50","140.2401","64.6","215.52","331","60.03","27"
"06/21/12 17:34:49","140.243","27.4","212.55","73","60.03","27"
"06/21/12 17:39:50","140.2471","29.9","213.14","117","60.0","26"
"06/21/12 17:44:49","140.2502","52.8","213.9","304","60.03","26"
"06/21/12 17:49:50","140.2534","16.8","215.66","19","60.03","26"
"06/21/12 17:54:50","140.2562","43.0","216.03","385","60.03","26"
"06/21/12 17:59:50","140.2596","35.1","216.26","200","60.03","26"
"06/21/12 18:04:49","140.2626","31.4","215.55","100","60.0","26"
"06/21/12 18:09:50","140.2653","37.5","215.23","209","60.03","26"
"06/21/12 18:14:50","140.2677","26.0","216.77","124","60.03","26"
"06/21/12 18:19:49","140.2692","12.0","214.55","1","60.03","25"
"06/21/12 18:24:49","140.27","6.8","214.47","202","60.03","25"
"06/21/12 18:34:50","140.2719","24.8","214.94","108","60.0","24"
"06/21/12 18:39:49","140.2732","21.3","215.31","274","60.0","24"
"06/21/12 18:44:49","140.2746","15.0","215.92","213","60.03","24"
"06/21/12 18:49:50","140.2759","11.0","215.39","26","60.03","24"
"06/21/12 18:54:50","140.2768","0.0","214.31","201","60.0","24"
"06/21/12 18:59:50","140.2774","10.9","215.15","24","60.03","23"
"06/21/12 19:04:50","140.2778","0.0","214.4","0","60.0","23"
"06/21/12 19:09:49","140.2783","0.0","215.25","0","60.0","23"
"06/21/12 19:14:49","140.2787","13.1","215.04","0","60.0","23"
"06/21/12 19:19:50","140.2791","0.0","215.71","0","60.03","22"
"06/21/12 19:24:50","140.2796","10.6","214.6","14","60.03","22"
"06/21/12 19:29:49","140.2799","0.0","214.68","0","60.03","22"
"06/21/12 19:34:50","140.2801","11.8","214.66","7","60.03","22"
"06/21/12 19:49:50","140.2805","0.8","213.4","169","60.03","21"
"06/21/12 19:54:50","140.2808","0.0","213.98","0","60.03","21"
"06/21/12 19:59:51","140.2811","0.0","213.66","0","60.03","20"
"06/21/12 20:04:50","140.2813","0.0","213.01","0","60.0","20"
"06/21/12 20:19:50","140.2817","0.0","212.83","0","60.0","20"
"06/22/12 05:44:50","140.2822","0.0","214.17","0","60.03","15"
"06/22/12 05:49:51","140.2827","0.0","213.31","0","60.03","16"
"06/22/12 05:54:51","140.2831","11.7","214.46","68","60.03","17"
"06/22/12 05:59:51","140.2836","0.0","213.04","5","60.07","17"
"06/22/12 06:04:50","140.2841","0.0","213.07","0","60.0","17"
"06/22/12 06:09:49","140.2845","15.6","213.9","0","60.03","17"
"06/22/12 06:14:49","140.2849","6.5","213.92","243","60.03","18"
"06/22/12 06:19:51","140.2856","12.0","214.24","90","60.03","18"
"06/22/12 06:24:50","140.2861","11.4","213.34","124","60.0","18"
"06/22/12 06:29:50","140.2865","11.6","212.74","3","60.03","18"
"06/22/12 06:34:49","140.287","0.0","211.73","188","60.03","18"
"06/22/12 06:39:49","140.2882","28.5","211.92","99","60.0","18"
"06/22/12 06:44:50","140.2903","19.0","213.2","107","60.03","19"
"06/22/12 06:49:50","140.2925","34.9","212.82","70","60.03","19"
"06/22/12 06:54:51","140.295","34.9","213.19","279","60.0","19"
"06/22/12 06:59:50","140.2979","14.6","212.67","25","60.0","20"
"06/22/12 07:04:49","140.2993","14.9","213.98","109","60.0","20"
"06/22/12 07:09:50","140.3007","23.5","212.7","121","60.0","20"
"06/22/12 07:14:50","140.3019","16.1","213.26","184","60.03","20"
"06/22/12 07:19:49","140.3035","14.4","212.45","14","60.0","20"
"06/22/12 07:24:49","140.3049","17.6","212.88","56","60.03","20"
"06/22/12 07:29:50","140.306","17.0","212.63","250","60.0","20"
"06/22/12 07:34:51","140.3072","10.7","213.19","241","60.0","20"
"06/22/12 07:39:50","140.3088","17.3","214.26","16","60.03","20"
"06/22/12 07:44:50","140.3107","26.2","214.11","59","60.03","20"
"06/22/12 07:49:49","140.3164","82.0","215.49","402","60.0","22"
"06/22/12 07:54:50","140.3227","83.5","214.75","407","60.0","22"
"06/22/12 07:59:51","140.3294","85.7","215.24","419","60.0","23"
"06/22/12 08:04:50","140.3362","89.3","215.9","434","60.0","23"
"06/22/12 08:09:51","140.3433","92.8","215.3","448","60.0","24"
"06/22/12 08:14:51","140.3506","96.3","215.44","467","60.0","25"
"06/22/12 08:19:51","140.3583","100.4","215.44","485","60.07","25"
"06/22/12 08:24:50","140.3662","105.0","215.7","498","60.0","26"
"06/22/12 08:29:50","140.3746","108.9","219.54","510","60.03","26"
"06/22/12 08:34:50","140.3832","113.3","217.51","534","60.03","27"
"06/22/12 08:39:50","140.3921","116.7","216.66","547","60.0","27"
"06/22/12 08:44:51","140.4014","120.4","216.35","568","60.03","27"
"06/22/12 08:49:49","140.4109","124.1","216.4","580","60.03","28"
"06/22/12 08:54:49","140.4207","128.3","216.14","601","60.03","28"
"06/22/12 08:59:51","140.4308","130.9","216.82","609","60.03","29"
"06/22/12 09:04:49","140.4411","135.2","216.26","631","60.0","29"
"06/22/12 09:09:50","140.4518","138.0","214.32","648","60.03","30"
"06/22/12 09:14:49","140.4627","141.6","216.55","656","60.0","30"
"06/22/12 09:19:49","140.4738","144.7","215.78","669","60.03","30"
"06/22/12 09:24:50","140.4853","147.8","216.17","684","60.0","31"
"06/22/12 09:29:50","140.4969","150.6","216.26","693","60.0","31"
"06/22/12 09:34:51","140.5087","153.7","216.66","711","60.0","32"
"06/22/12 09:39:50","140.5208","156.3","216.05","724","60.03","32"
"06/22/12 09:44:50","140.5331","160.0","217.93","728","60.03","32"
"06/22/12 09:49:49","140.5456","162.7","217.19","746","60.0","32"
"06/22/12 09:54:49","140.5584","165.8","217.8","756","60.03","33"
"06/22/12 09:59:49","140.5714","168.8","218.37","767","60.07","33"
"06/22/12 10:04:50","140.5846","171.0","216.77","782","60.0","33"
"06/22/12 10:09:50","140.5981","173.6","217.01","795","60.0","34"
"06/22/12 10:14:50","140.6118","177.7","215.88","814","60.03","34"
"06/22/12 10:19:50","140.6258","182.3","217.1","825","60.0","34"
"06/22/12 10:24:50","140.6402","186.9","217.62","851","60.03","35"
"06/22/12 10:29:49","140.6549","189.2","217.27","857","60.03","35"
"06/22/12 10:34:50","140.6696","185.6","212.9","860","60.03","35"
"06/22/12 10:39:49","140.6835","190.2","216.59","868","60.03","36"
"06/22/12 10:44:49","140.6982","190.1","216.72","871","60.0","36"
"06/22/12 10:49:49","140.6982","101.4","215.78","486","60.0","35"
"06/22/12 10:54:50","140.7067","119.6","216.17","563","60.0","34"
"06/22/12 10:59:49","140.7186","180.7","216.65","829","60.0","34"
"06/22/12 11:04:49","140.7332","194.6","214.31","895","60.0","35"
"06/22/12 11:09:49","140.7481","196.7","217.34","883","60.03","35"
"06/22/12 11:14:51","140.7633","177.1","216.49","806","60.0","36"
"06/22/12 11:19:49","140.7781","195.8","217.56","886","60.0","36"
"06/22/12 11:24:50","140.7928","195.3","217.98","885","60.03","36"
"06/22/12 11:29:49","140.8079","190.1","218.33","858","60.0","36"
"06/22/12 11:34:49","140.8228","195.4","218.56","874","60.0","37"
"06/22/12 11:39:49","140.838","195.1","214.44","894","60.0","37"
"06/22/12 11:44:51","140.8528","184.1","216.54","842","60.03","37"
"06/22/12 11:49:50","140.8677","195.4","216.77","887","60.03","37"
"06/22/12 11:54:51","140.883","195.3","217.26","872","60.0","38"
"06/22/12 11:59:51","140.8982","194.5","217.74","878","60.03","38"
"06/22/12 12:04:50","140.9133","195.1","217.9","886","60.0","38"
"06/22/12 12:09:49","140.9285","195.6","216.59","890","60.0","38"
"06/22/12 12:14:51","140.9437","195.8","217.58","865","60.03","38"
"06/22/12 12:19:49","140.9589","195.2","217.59","887","60.0","38"
"06/22/12 12:24:50","140.9739","181.0","217.26","818","60.0","38"
"06/22/12 12:29:50","140.989","194.2","218.05","875","60.0","39"
"06/22/12 12:34:51","141.0042","194.4","219.3","878","60.03","39"
"06/22/12 12:39:50","141.0193","194.6","218.98","878","60.03","40"
"06/22/12 12:44:50","141.0344","194.7","218.17","879","60.03","40"
"06/22/12 12:49:51","141.0497","194.5","217.61","878","60.0","40"
"06/22/12 12:54:50","141.0647","194.5","217.17","879","60.03","40"
"06/22/12 12:59:50","141.08","194.4","217.99","884","60.07","40"
"06/22/12 13:04:50","141.095","195.2","217.77","878","60.03","40"
"06/22/12 13:09:50","141.1102","194.6","218.15","879","60.03","41"
"06/22/12 13:14:51","141.1254","194.5","217.89","881","60.0","41"
"06/22/12 13:19:49","141.1405","194.8","218.37","879","60.03","41"
"06/22/12 13:24:49","141.1556","194.2","217.9","881","60.03","41"
"06/22/12 13:29:50","141.1708","194.3","217.71","881","60.03","41"
"06/22/12 13:34:51","141.186","194.5","217.74","883","60.03","41"
"06/22/12 13:39:49","141.2011","194.9","217.8","878","60.03","41"
"06/22/12 13:44:49","141.2162","194.4","217.16","880","60.0","41"
"06/22/12 13:49:50","141.2314","194.0","217.2","881","60.03","41"
"06/22/12 13:54:50","141.2466","195.4","218.4","882","60.0","41"
"06/22/12 13:59:50","141.2618","193.5","214.58","891","60.03","41"
"06/22/12 14:04:50","141.2767","191.0","217.67","870","60.03","41"
"06/22/12 14:09:50","141.2915","189.7","219.07","843","60.03","41"
"06/22/12 14:14:49","141.3062","187.0","218.86","840","60.03","42"
"06/22/12 14:19:51","141.3208","185.8","218.19","842","60.03","42"
"06/22/12 14:24:49","141.3352","185.3","217.69","843","60.0","42"
"06/22/12 14:29:50","141.3496","184.1","215.34","845","60.03","42"
"06/22/12 14:34:50","141.3639","181.8","219.06","817","60.03","41"
"06/22/12 14:39:51","141.378","179.5","215.27","824","60.0","41"
"06/22/12 14:44:51","141.3919","177.3","217.74","801","60.03","41"
"06/22/12 14:49:50","141.4056","174.8","218.2","792","60.0","41"
"06/22/12 14:54:50","141.4191","174.1","217.54","795","60.03","41"
"06/22/12 14:59:50","141.4326","170.8","217.53","780","60.07","41"
"06/22/12 15:04:50","141.4457","168.5","217.5","765","60.03","41"
"06/22/12 15:09:51","141.4588","165.9","216.88","760","60.07","41"
"06/22/12 15:14:50","141.4716","163.5","217.52","749","60.03","41"
"06/22/12 15:19:51","141.4843","160.9","218.21","736","60.03","40"
"06/22/12 15:24:50","141.4967","158.8","218.71","722","60.03","40"
"06/22/12 15:29:50","141.5091","156.3","218.29","711","60.0","39"
"06/22/12 15:34:50","141.521","152.9","218.47","701","60.03","39"
"06/22/12 15:39:50","141.5328","150.2","218.73","687","60.0","38"
"06/22/12 15:44:50","141.5443","147.1","218.09","670","60.0","38"
"06/22/12 15:49:51","141.5557","143.8","217.27","664","60.03","38"
"06/22/12 15:54:50","141.5667","140.4","216.99","649","60.03","38"
"06/22/12 15:59:51","141.5775","137.3","217.11","637","60.03","38"
"06/22/12 16:04:50","141.588","133.5","217.54","616","60.03","37"
"06/22/12 16:09:50","141.5983","130.3","217.27","605","60.0","37"
"06/22/12 16:14:50","141.6082","126.7","217.31","584","60.0","37"
"06/22/12 16:19:50","141.618","123.1","216.94","577","60.07","37"
"06/22/12 16:24:50","141.6274","119.9","216.97","565","60.03","36"
"06/22/12 16:29:51","141.6366","115.7","216.63","547","60.0","36"
"06/22/12 16:34:49","141.6454","111.8","215.91","534","60.03","36"
"06/22/12 16:39:51","141.654","107.8","216.25","514","60.03","35"
"06/22/12 16:44:51","141.6623","103.8","216.7","494","60.03","35"
"06/22/12 16:49:50","141.6702","99.5","216.41","476","60.03","35"
"06/22/12 16:54:49","141.6777","95.7","215.8","462","60.0","35"
"06/22/12 16:59:50","141.685","92.0","216.57","442","60.03","34"
"06/22/12 17:04:50","141.692","87.6","215.79","427","60.03","34"
"06/22/12 17:09:50","141.6987","83.3","215.91","407","60.03","34"
"06/22/12 17:14:50","141.705","79.2","215.45","391","60.07","33"
"06/22/12 17:19:50","141.711","75.0","216.05","369","60.0","33"
"06/22/12 17:24:50","141.7166","70.4","215.45","354","60.0","33"
"06/22/12 17:29:51","141.722","65.9","215.55","336","60.07","32"
"06/22/12 17:34:50","141.727","62.1","215.92","318","60.03","32"
"06/22/12 17:39:51","141.7312","51.2","215.41","337","60.03","32"
"06/22/12 17:44:51","141.735","46.6","215.3","262","60.0","32"
"06/22/12 17:49:50","141.7388","47.3","215.54","357","60.03","32"
"06/22/12 17:54:50","141.7424","51.0","214.75","114","60.03","32"
"06/22/12 17:59:49","141.7457","36.9","214.9","144","60.03","32"
"06/22/12 18:04:51","141.7487","31.3","214.6","258","60.0","31"
"06/22/12 18:09:50","141.7514","28.1","214.58","99","60.03","31"
"06/22/12 18:14:50","141.7537","32.6","214.9","232","60.03","31"
"06/22/12 18:19:51","141.7558","18.4","215.67","225","60.03","30"
"06/22/12 18:24:50","141.7576","26.1","215.85","42","60.07","30"
"06/22/12 18:29:51","141.7591","22.4","215.05","35","60.07","30"
"06/22/12 18:34:50","141.7604","13.3","214.61","36","60.03","29"
"06/22/12 18:39:50","141.7615","15.6","214.18","3","60.03","29"
"06/22/12 18:44:51","141.7623","13.9","214.49","33","60.03","29"
"06/22/12 18:49:49","141.763","0.0","215.01","140","60.03","28"
"06/22/12 18:54:50","141.7636","9.4","215.06","0","60.03","28"
"06/22/12 18:59:51","141.7642","7.3","214.6","0","60.07","28"
"06/22/12 19:04:50","141.7646","14.1","215.02","4","60.07","27"
"06/22/12 19:09:50","141.765","0.0","214.84","0","60.03","27"
"06/22/12 19:14:51","141.7653","0.0","215.68","0","60.03","27"
"06/22/12 19:19:50","141.7657","0.0","214.87","0","60.03","27"
"06/22/12 19:24:50","141.7661","0.0","214.84","0","60.03","27"
"06/22/12 19:29:51","141.7665","14.8","214.53","161","60.07","26"
"06/22/12 19:34:50","141.7668","9.0","214.74","0","60.03","26"
"06/22/12 19:39:49","141.7671","0.0","213.98","0","60.07","26"
"06/22/12 19:44:50","141.7673","0.0","214.82","0","60.07","26"
"06/22/12 19:49:49","141.7676","0.0","214.19","0","60.0","26"
"06/22/12 19:54:49","141.7678","13.5","213.68","20","60.03","26"
"06/23/12 05:44:51","141.769","11.6","213.78","0","60.03","18"
"06/23/12 05:49:51","141.7693","0.0","213.2","0","60.03","19"
"06/23/12 05:54:50","141.7696","0.0","213.55","0","60.07","19"
"06/23/12 05:59:50","141.7699","11.3","212.55","31","60.07","19"
"06/23/12 06:04:51","141.7702","0.0","212.81","0","60.03","19"
"06/23/12 06:09:50","141.7706","0.0","216.73","0","60.03","19"
"06/23/12 06:14:50","141.7711","11.7","215.53","94","60.03","20"
"06/23/12 06:19:51","141.7716","14.1","215.36","123","60.07","20"
"06/23/12 06:24:51","141.7723","11.0","215.18","22","60.03","20"
"06/23/12 06:29:50","141.7731","14.2","216.05","5","60.03","20"
"06/23/12 06:34:50","141.7739","17.5","214.66","153","60.03","21"
"06/23/12 06:39:51","141.7751","12.8","215.27","37","60.03","21"
"06/23/12 06:44:50","141.7766","21.8","215.2","22","60.03","22"
"06/23/12 06:49:51","141.7783","23.9","214.65","126","60.0","22"
"06/23/12 06:54:50","141.7804","24.4","214.79","81","60.03","23"
"06/23/12 06:59:51","141.7827","28.0","215.0","91","60.0","23"
"06/23/12 07:04:50","141.7853","31.6","215.28","103","60.03","23"
"06/23/12 07:09:51","141.7881","37.2","214.47","318","60.0","24"
"06/23/12 07:14:50","141.7913","49.4","215.15","372","60.07","24"
"06/23/12 07:19:50","141.7948","42.6","215.36","185","60.03","25"
"06/23/12 07:24:51","141.7987","56.0","215.6","128","60.03","25"
"06/23/12 07:29:50","141.8024","54.2","215.93","77","60.0","26"
"06/23/12 07:34:50","141.8063","44.4","215.78","78","60.0","26"
"06/23/12 07:39:50","141.8102","63.9","212.28","139","60.0","27"
"06/23/12 07:44:51","141.8142","44.5","215.01","374","60.0","27"
"06/23/12 07:54:51","141.8223","69.5","215.14","380","60.0","28"
"06/23/12 07:59:51","141.8266","57.5","215.51","389","60.03","29"
"06/23/12 08:04:51","141.8319","85.7","215.15","421","60.0","29"
"06/23/12 08:09:51","141.8388","90.1","215.66","437","60.03","30"
"06/23/12 08:14:51","141.846","94.4","216.26","455","60.03","30"
"06/23/12 08:19:50","141.8534","98.7","215.9","474","60.0","31"
"06/23/12 08:24:50","141.8613","102.8","216.23","490","60.0","31"
"06/23/12 08:29:51","141.8694","106.9","216.06","513","60.0","32"
"06/23/12 08:34:50","141.8779","110.5","215.94","527","60.0","32"
"06/23/12 08:39:50","141.8866","114.2","215.01","541","60.03","32"
"06/23/12 08:44:50","141.8956","118.1","215.45","561","60.03","33"
"06/23/12 08:49:51","141.905","121.6","215.6","573","60.03","33"
"06/23/12 08:54:50","141.9146","125.0","215.82","589","60.0","34"
"06/23/12 08:59:50","141.9245","128.3","215.22","603","60.0","34"
"06/23/12 09:04:51","141.9347","131.9","215.41","618","60.0","35"
"06/23/12 09:09:51","141.9452","135.3","216.06","631","60.0","35"
"06/23/12 09:14:50","141.9558","138.6","216.27","643","60.03","35"
"06/23/12 09:19:50","141.9667","142.0","216.7","655","60.0","36"
"06/23/12 09:24:50","141.9779","145.4","216.75","677","60.0","36"
"06/23/12 09:29:50","141.9893","148.8","216.77","687","60.0","37"
"06/23/12 09:34:50","142.001","150.9","215.84","700","60.0","37"
"06/23/12 09:39:50","142.0129","153.9","216.23","712","60.03","37"
"06/23/12 09:44:50","142.025","157.3","216.81","718","60.0","38"
"06/23/12 09:49:50","142.0373","160.0","216.74","736","60.03","38"
"06/23/12 09:54:51","142.05","163.9","218.38","751","60.0","38"
"06/23/12 09:59:51","142.0629","167.5","218.84","754","60.0","39"
"06/23/12 10:04:50","142.0761","178.0","217.84","810","60.03","39"
"06/23/12 10:09:51","142.0861","36.6","214.87","116","60.0","39"
"06/23/12 10:14:50","142.0913","172.0","218.76","775","60.0","38"
"06/23/12 10:19:50","142.1009","195.2","218.78","885","60.0","38"
"06/23/12 10:24:51","142.1059","36.1","215.21","151","60.0","37"
"06/23/12 10:29:50","142.1193","195.5","218.39","880","60.0","38"
"06/23/12 10:34:50","142.1328","195.1","218.16","881","60.03","39"
"06/23/12 10:39:51","142.1467","194.6","217.59","874","60.0","40"
"06/23/12 10:44:50","142.1616","195.4","218.53","881","60.0","40"
"06/23/12 10:49:51","142.1698","194.9","219.01","877","60.0","39"
"06/23/12 10:54:51","142.1776","45.7","216.07","342","60.0","38"
"06/23/12 10:59:51","142.1834","195.2","219.15","858","60.03","38"
"06/23/12 11:04:51","142.1971","83.9","215.53","405","60.0","38"
"06/23/12 11:09:50","142.2005","194.6","218.01","871","60.0","37"
"06/23/12 11:14:51","142.2158","193.6","218.19","876","60.0","39"
"06/23/12 11:19:50","142.2221","46.8","216.02","381","60.0","37"
"06/23/12 11:24:50","142.2344","194.5","218.46","878","60.03","38"
"06/23/12 11:29:50","142.2474","52.3","215.11","380","60.03","38"
"06/23/12 11:34:51","142.2514","195.2","218.39","882","60.03","37"
"06/23/12 11:39:50","142.2643","192.9","218.16","855","60.03","38"
"06/23/12 11:44:50","142.2734","194.0","218.33","885","60.03","38"
"06/23/12 11:49:50","142.2838","154.7","216.6","711","60.0","37"
"06/23/12 11:54:50","142.2986","194.2","217.98","876","60.0","39"
"06/23/12 11:59:51","142.3137","194.4","218.16","879","60.03","39"
"06/23/12 12:04:50","142.3286","189.0","216.49","860","60.0","39"
"06/23/12 12:09:50","142.3437","194.9","217.51","888","60.03","40"
"06/23/12 12:14:51","142.3587","175.5","218.78","791","60.03","40"
"06/23/12 12:19:50","142.368","99.1","217.18","469","60.03","39"
"06/23/12 12:24:50","142.3755","136.9","218.36","625","60.0","38"
"06/23/12 12:29:51","142.3829","85.5","214.85","421","60.0","37"
"06/23/12 12:34:50","142.3921","121.4","214.62","571","60.03","37"
"06/23/12 12:39:50","142.4006","84.6","217.17","410","60.03","35"
"06/23/12 12:44:51","142.4105","176.7","218.12","801","60.03","35"
"06/23/12 12:49:51","142.4249","196.2","218.84","886","60.0","36"
"06/23/12 12:54:51","142.4381","119.0","216.13","562","60.03","36"
"06/23/12 12:59:51","142.4448","90.3","216.18","440","60.03","35"
"06/23/12 13:04:50","142.4519","84.1","215.56","412","60.03","34"
"06/23/12 13:09:50","142.4586","86.4","215.6","422","60.0","34"
"06/23/12 13:14:51","142.4659","105.1","215.59","499","60.03","33"
"06/23/12 13:19:51","142.4731","81.1","214.81","401","60.03","33"
"06/23/12 13:24:51","142.4788","63.9","215.04","325","60.03","32"
"06/23/12 13:29:50","142.4828","55.8","216.0","122","60.0","32"
"06/23/12 13:34:51","142.4867","45.0","216.25","98","60.03","31"
"06/23/12 13:39:51","142.4905","43.4","215.79","196","60.0","31"
"06/23/12 13:44:51","142.4944","55.9","215.64","239","60.0","30"
"06/23/12 13:49:50","142.4982","55.8","216.1","368","60.03","30"
"06/23/12 13:54:51","142.5021","46.0","215.42","141","60.0","29"
"06/23/12 13:59:50","142.5059","53.2","215.54","169","60.03","29"
"06/23/12 14:04:51","142.5098","54.4","214.74","335","60.0","29"
"06/23/12 14:09:51","142.5134","41.1","215.87","338","60.0","28"
"06/23/12 14:14:52","142.5173","49.0","214.81","346","60.0","28"
"06/23/12 14:19:51","142.5211","41.8","216.3","191","60.0","28"
"06/23/12 14:24:50","142.525","42.5","215.43","408","60.0","28"
"06/23/12 14:29:50","142.5288","44.3","215.24","401","60.03","28"
"06/23/12 14:34:51","142.5325","51.8","214.92","221","60.03","27"
"06/23/12 14:39:51","142.536","50.4","214.67","131","60.0","27"
"06/23/12 14:44:50","142.539","30.5","214.37","251","60.0","27"
"06/23/12 14:49:51","142.5416","31.2","214.91","77","60.03","27"
"06/23/12 14:54:50","142.545","55.5","214.99","81","60.03","27"
"06/23/12 15:09:19","142.5548","38.0","214.14","291","60.03","27"
"06/23/12 15:14:20","142.5575","33.6","215.22","159","60.0","27"
"06/23/12 15:19:19","142.5609","62.6","214.97","322","60.03","27"
"06/23/12 15:24:20","142.565","56.4","215.43","154","60.03","27"
"06/23/12 15:29:18","142.5733","109.2","215.78","520","60.03","28"
"06/23/12 15:34:20","142.5814","97.2","215.2","469","60.0","28"
"06/23/12 15:39:19","142.5867","47.1","214.27","152","60.03","28"
"06/23/12 15:44:20","142.5918","62.1","215.6","316","60.0","28"
"06/23/12 15:49:18","142.5957","55.7","215.18","327","60.03","28"
"06/23/12 15:54:19","142.5996","44.7","214.41","370","60.03","28"
"06/23/12 15:59:19","142.6034","55.3","215.14","79","60.03","28"
"06/23/12 16:04:19","142.6073","47.8","214.83","351","60.0","28"
"06/23/12 16:09:18","142.6111","45.5","214.72","369","60.03","28"
"06/23/12 16:14:18","142.6149","39.8","215.46","339","60.03","28"
"06/23/12 16:19:18","142.6186","49.6","215.54","356","60.0","28"
"06/23/12 16:24:18","142.6219","45.2","214.85","294","60.03","28"
"06/23/12 16:29:19","142.6248","30.2","215.09","282","60.0","27"
"06/23/12 16:34:19","142.6273","31.2","214.59","257","60.03","27"
"06/23/12 16:39:19","142.6295","32.6","214.79","225","60.03","27"
"06/23/12 16:44:20","142.6317","24.9","213.49","244","60.03","26"
"06/23/12 16:49:18","142.6339","17.5","214.25","245","60.0","26"
"06/23/12 16:54:19","142.6359","28.7","214.12","117","60.03","26"
"06/23/12 16:59:18","142.6376","29.3","213.11","76","60.0","26"
"06/23/12 17:04:18","142.639","10.4","214.39","19","60.03","26"
"06/23/12 17:09:19","142.6399","12.3","214.72","6","60.0","25"
"06/23/12 17:14:20","142.641","12.1","214.98","7","60.03","25"
"06/23/12 17:19:20","142.6421","15.3","214.62","40","60.03","24"
"06/23/12 17:24:19","142.6429","10.5","214.86","5","60.03","24"
"06/23/12 17:29:19","142.6436","13.3","214.08","99","60.03","24"
"06/23/12 17:34:19","142.6444","13.9","213.62","3","60.03","24"
"06/23/12 17:39:18","142.6452","13.0","214.19","95","60.03","24"
"06/23/12 17:44:18","142.6461","6.9","214.29","134","60.0","24"
"06/23/12 17:49:18","142.6469","6.7","214.44","138","60.0","24"
"06/23/12 17:54:19","142.6475","0.0","214.38","0","60.03","24"
"06/23/12 17:59:19","142.648","0.0","214.24","0","60.03","24"
"06/23/12 18:04:20","142.6483","12.3","214.57","70","60.03","23"
"06/23/12 18:09:19","142.6486","0.0","213.21","0","60.03","23"
"06/23/12 18:14:19","142.6488","6.2","213.7","194","60.03","23"
"06/23/12 18:19:19","142.649","0.0","213.32","0","60.03","23"
"06/23/12 18:29:19","142.6493","0.0","214.36","0","60.03","23"
"06/23/12 18:34:18","142.6496","0.0","214.32","0","60.07","23"
"06/23/12 18:39:18","142.6498","13.6","214.25","2","60.03","23"
"06/23/12 18:44:18","142.6501","12.3","214.29","6","60.03","23"
"06/24/12 05:39:20","142.6509","0.0","214.86","0","60.07","18"
"06/24/12 05:44:19","142.6514","0.0","215.2","246","60.07","18"
"06/24/12 05:49:18","142.6518","12.1","215.58","61","60.03","18"
"06/24/12 05:54:20","142.652","0.0","214.14","0","60.07","18"
"06/24/12 05:59:18","142.6525","0.0","214.47","0","60.03","18"
"06/24/12 06:04:19","142.6532","12.9","214.0","2","60.03","18"
"06/24/12 06:09:20","142.6538","14.5","213.56","0","60.07","19"
"06/24/12 06:14:19","142.6543","7.9","214.24","0","60.03","18"
"06/24/12 06:19:18","142.6549","12.9","214.07","95","60.03","19"
"06/24/12 06:24:19","142.6561","23.2","214.09","99","60.0","19"
"06/24/12 06:29:20","142.6575","21.0","213.58","282","60.0","19"
"06/24/12 06:34:19","142.6587","15.0","214.02","3","60.03","19"
"06/24/12 06:39:18","142.6601","25.6","213.87","128","60.0","19"
"06/24/12 06:44:20","142.6617","19.0","214.06","252","60.03","19"
"06/24/12 06:49:20","142.6637","25.8","213.72","171","60.03","19"
"06/24/12 06:54:20","142.6661","27.0","213.86","184","60.0","19"
"06/24/12 06:59:20","142.6686","28.5","213.47","141","60.0","20"
"06/24/12 07:04:20","142.6711","32.5","213.69","118","60.0","20"
"06/24/12 07:09:18","142.6741","36.7","213.34","103","60.03","20"
"06/24/12 07:14:18","142.6776","40.8","214.23","187","60.0","20"
"06/24/12 07:19:19","142.6813","51.0","214.33","188","60.03","20"
"06/24/12 07:24:20","142.6852","44.8","214.44","301","60.0","21"
"06/24/12 07:29:19","142.689","42.0","214.56","385","60.0","21"
"06/24/12 07:34:20","142.6925","68.0","214.56","340","60.0","21"
"06/24/12 07:39:19","142.6967","66.9","214.85","336","60.03","21"
"06/24/12 07:44:19","142.7011","94.7","215.14","457","60.0","21"
"06/24/12 07:49:20","142.7064","36.6","215.14","96","60.03","22"
"06/24/12 07:54:19","142.7111","50.9","214.69","110","60.03","22"
"06/24/12 07:59:19","142.7178","75.2","214.7","372","60.0","22"
"06/24/12 08:04:19","142.7218","39.0","213.32","131","60.03","22"
"06/24/12 08:09:20","142.7254","46.5","214.04","345","60.03","22"
"06/24/12 08:14:20","142.7287","35.1","213.81","347","60.0","21"
"06/24/12 08:19:20","142.7324","45.4","213.96","126","60.03","21"
"06/24/12 08:24:20","142.7392","131.6","215.82","611","60.03","22"
"06/24/12 08:29:20","142.7473","44.5","214.13","305","60.0","22"
"06/24/12 08:34:20","142.7512","40.7","214.62","203","60.0","22"
"06/24/12 08:39:19","142.7586","49.7","214.25","359","60.03","22"
"06/24/12 08:44:20","142.763","57.4","214.26","129","60.0","22"
"06/24/12 08:49:20","142.767","43.2","214.76","369","60.03","22"
"06/24/12 08:54:19","142.7709","90.1","215.57","438","60.0","22"
"06/24/12 08:59:19","142.7758","43.7","214.6","87","60.03","22"
"06/24/12 09:04:20","142.7797","48.0","214.93","350","60.03","22"
"06/24/12 09:09:19","142.7834","62.1","214.53","346","60.03","22"
"06/24/12 09:14:19","142.7895","169.2","216.55","780","60.0","22"
"06/24/12 09:19:19","142.8014","148.1","215.46","691","60.0","23"
"06/24/12 09:24:20","142.8128","143.1","215.59","664","60.0","24"
"06/24/12 09:29:20","142.82","46.9","214.38","286","60.03","24"
"06/24/12 09:34:20","142.8297","174.9","216.67","800","60.03","24"
"06/24/12 09:39:20","142.8432","170.9","215.91","784","60.03","25"
"06/24/12 09:44:20","142.857","183.9","216.48","835","60.0","26"
"06/24/12 09:49:20","142.8682","56.9","214.68","111","60.0","25"
"06/24/12 09:54:18","142.8774","148.8","216.56","687","60.0","26"
"06/24/12 09:59:19","142.8868","81.7","214.82","404","60.0","26"
"06/24/12 10:04:19","142.8938","186.4","217.57","848","60.03","25"
"06/24/12 10:09:18","142.9056","196.5","217.47","882","60.03","26"
"06/24/12 10:14:19","142.9163","61.0","213.88","131","60.0","26"
"06/24/12 10:19:19","142.9219","52.4","214.91","293","60.03","25"
"06/24/12 10:24:20","142.9347","196.1","216.81","889","60.0","27"
"06/24/12 10:29:20","142.9499","192.9","216.91","880","60.03","28"
"06/24/12 10:34:19","142.9649","193.5","216.32","879","60.03","28"
"06/24/12 10:39:20","142.9801","193.4","216.42","873","60.0","29"
"06/24/12 10:44:20","142.995","192.8","216.57","881","60.03","29"
"06/24/12 10:49:20","143.0102","194.1","216.57","879","60.0","30"
"06/24/12 10:54:19","143.0253","195.4","217.17","889","60.03","31"
"06/24/12 10:59:19","143.0406","195.7","217.4","885","60.03","31"
"06/24/12 11:04:19","143.0558","196.5","216.85","886","60.0","31"
"06/24/12 11:09:19","143.0711","195.4","216.49","891","60.0","31"
"06/24/12 11:14:19","143.0863","196.1","217.19","886","60.0","31"
"06/24/12 11:19:19","143.1016","195.4","217.51","886","60.0","31"
"06/24/12 11:24:19","143.1168","195.6","217.5","886","60.0","31"
"06/24/12 11:29:20","143.1321","196.3","218.17","880","60.03","31"
"06/24/12 11:34:20","143.1473","195.6","217.51","878","60.0","32"
"06/24/12 11:39:19","143.1626","195.6","217.65","885","60.07","32"
"06/24/12 11:44:20","143.1778","195.5","218.07","882","60.0","32"
"06/24/12 11:49:20","143.1931","195.9","217.72","889","60.0","32"
"06/24/12 11:54:19","143.2083","195.8","217.85","883","60.03","32"
"06/24/12 11:59:20","143.2236","195.4","217.92","887","60.03","32"
"06/24/12 12:04:20","143.2388","195.9","218.35","875","60.0","32"
"06/24/12 12:09:20","143.2541","196.0","218.53","888","60.03","32"
"06/24/12 12:14:18","143.2692","197.0","218.75","877","60.0","32"
"06/24/12 12:19:19","143.2845","196.1","218.16","874","60.03","32"
"06/24/12 12:24:20","143.2998","196.8","218.49","889","60.0","32"
"06/24/12 12:29:20","143.315","195.7","217.87","882","60.0","33"
"06/24/12 12:34:20","143.3303","195.9","218.02","888","60.03","33"
"06/24/12 12:39:19","143.3455","195.0","217.72","881","60.0","33"
"06/24/12 12:44:20","143.3608","196.1","218.05","885","60.0","33"
"06/24/12 12:49:20","143.3761","195.8","218.05","882","60.03","33"
"06/24/12 12:54:20","143.3913","195.9","218.55","885","60.0","33"
"06/24/12 12:59:18","143.4065","195.0","217.99","877","60.0","33"
"06/24/12 13:04:19","143.4217","195.6","217.57","888","60.0","33"
"06/24/12 13:09:20","143.437","196.1","217.59","880","60.0","32"
"06/24/12 13:14:20","143.4523","194.7","218.07","889","60.03","32"
"06/24/12 13:19:19","143.4675","194.9","216.83","886","60.03","33"
"06/24/12 13:24:20","143.4828","195.5","217.6","886","60.03","33"
"06/24/12 13:29:19","143.498","194.8","217.78","887","60.03","33"
"06/24/12 13:34:20","143.5133","196.4","218.45","881","60.03","33"
"06/24/12 13:39:19","143.5285","195.7","218.31","873","60.0","33"
"06/24/12 13:44:19","143.5437","195.5","217.96","881","60.03","33"
"06/24/12 13:49:20","143.559","195.7","218.17","881","60.0","33"
"06/24/12 13:54:20","143.5742","195.3","218.07","882","60.03","34"
"06/24/12 13:59:20","143.5895","195.7","217.76","885","60.03","34"
"06/24/12 14:04:20","143.6047","195.3","218.19","883","60.0","34"
"06/24/12 14:09:19","143.62","195.0","218.14","882","60.0","33"
"06/24/12 14:14:20","143.6352","195.4","217.7","879","60.03","34"
"06/24/12 14:19:20","143.6505","195.6","217.32","887","60.03","34"
"06/24/12 14:24:20","143.6658","195.5","219.02","880","60.0","33"
"06/24/12 14:29:19","143.6808","193.1","217.87","874","60.03","33"
"06/24/12 14:34:19","143.6958","191.1","217.55","866","60.03","33"
"06/24/12 14:39:20","143.7107","188.0","218.29","846","60.0","33"
"06/24/12 14:44:20","143.7252","186.8","217.27","847","60.03","33"
"06/24/12 14:49:20","143.7397","184.1","217.2","845","60.0","33"
"06/24/12 14:54:19","143.7539","181.3","218.13","823","60.0","34"
"06/24/12 14:59:19","143.7679","177.9","217.94","809","60.07","34"
"06/24/12 15:04:19","143.7817","177.0","217.12","808","60.03","34"
"06/24/12 15:09:19","143.7955","174.5","217.45","799","60.07","33"
"06/24/12 15:14:19","143.8089","171.9","217.74","783","60.03","33"
"06/24/12 15:19:20","143.8223","169.8","217.45","775","60.03","32"
"06/24/12 15:24:19","143.8353","165.3","216.7","757","60.0","33"
"06/24/12 15:29:19","143.8482","163.2","217.27","749","60.0","33"
"06/24/12 15:34:18","143.8607","159.8","216.68","731","60.03","33"
"06/24/12 15:39:19","143.8731","157.4","216.9","722","60.0","32"
"06/24/12 15:44:20","143.8852","153.7","216.52","708","60.03","32"
"06/24/12 15:49:20","143.8971","149.7","216.51","694","60.0","32"
"06/24/12 15:54:20","143.9087","148.6","216.81","686","60.0","32"
"06/24/12 15:59:19","143.9201","144.5","216.24","670","60.03","32"
"06/24/12 16:04:18","143.9312","140.1","215.97","653","60.0","32"
"06/24/12 16:09:20","143.9421","136.9","216.33","636","60.0","31"
"06/24/12 16:14:20","143.9526","133.2","216.3","618","60.0","31"
"06/24/12 16:19:19","143.9628","129.1","215.79","607","60.0","31"
"06/24/12 16:24:20","143.9728","125.6","215.53","589","60.03","31"
"06/24/12 16:29:19","143.9823","123.3","216.84","576","60.0","30"
"06/24/12 16:34:20","143.9918","118.1","216.62","552","60.0","29"
"06/24/12 16:39:19","144.0008","114.3","216.53","540","60.03","29"
"06/24/12 16:44:20","144.0095","110.0","216.67","520","60.03","29"
"06/24/12 16:49:19","144.018","105.8","215.98","503","60.03","29"
"06/24/12 16:54:20","144.0261","101.2","216.14","485","60.0","29"
"06/24/12 16:59:19","144.0337","96.2","216.06","462","60.0","29"
"06/24/12 17:04:19","144.041","92.5","216.24","447","60.03","29"
"06/24/12 17:09:19","144.0481","87.8","215.82","428","60.03","28"
"06/24/12 17:14:20","144.0547","83.4","216.11","407","60.0","28"
"06/24/12 17:19:19","144.0611","78.6","215.47","389","60.07","28"
"06/24/12 17:24:19","144.067","73.7","214.67","369","60.0","28"
"06/24/12 17:29:19","144.0726","69.8","215.57","348","60.03","27"
"06/24/12 17:34:19","144.0778","64.9","215.3","330","60.03","27"
"06/24/12 17:39:20","144.0827","45.4","215.53","96","60.03","27"
"06/24/12 17:44:19","144.0865","56.6","215.74","210","60.03","27"
"06/24/12 17:49:20","144.0904","56.7","215.43","117","60.03","26"
"06/24/12 17:54:19","144.0942","48.4","215.3","185","60.03","26"
"06/24/12 17:59:19","144.0977","49.0","214.56","206","60.0","26"
"06/24/12 18:04:20","144.1008","35.5","214.52","137","60.03","26"
"06/24/12 18:09:19","144.1036","39.0","214.23","133","60.0","26"
"06/24/12 18:14:20","144.1062","26.2","214.16","185","60.0","25"
"06/24/12 18:19:19","144.1084","35.0","213.98","136","60.03","25"
"06/24/12 18:24:19","144.1102","20.6","214.21","275","60.03","24"
"06/24/12 18:29:20","144.1118","16.5","214.29","18","60.03","24"
"06/24/12 18:34:19","144.1131","13.9","214.02","5","60.03","24"
"06/24/12 18:39:19","144.1142","16.1","214.22","13","60.0","23"
"06/24/12 18:44:20","144.115","15.4","214.37","106","60.0","23"
"06/24/12 18:49:19","144.1158","15.5","214.13","1","60.03","23"
"06/24/12 18:54:19","144.1164","7.7","213.77","0","60.03","23"
"06/24/12 18:59:19","144.1169","0.0","213.86","190","60.03","23"
"06/24/12 19:04:19","144.1173","13.3","214.36","8","60.03","22"
"06/24/12 19:09:19","144.1177","0.0","214.45","0","60.0","22"
"06/24/12 19:14:19","144.1181","14.5","214.49","20","60.03","22"
"06/24/12 19:19:19","144.1185","6.2","214.15","210","60.03","22"
"06/24/12 19:24:20","144.1188","0.0","213.2","0","60.03","22"
"06/24/12 19:29:19","144.1191","0.0","213.61","225","60.03","22"
"06/24/12 19:34:19","144.1194","0.0","214.29","0","60.03","22"
"06/24/12 19:39:21","144.1198","11.6","214.1","9","60.0","22"
"06/24/12 19:44:19","144.12","0.0","214.2","0","60.0","22"
"06/24/12 19:49:20","144.1203","0.0","214.03","0","60.03","22"
"06/24/12 19:54:20","144.1205","11.9","214.12","3","60.03","22"
"06/24/12 20:09:20","144.121","0.0","213.85","0","60.07","21"
"06/25/12 05:54:19","144.1212","11.1","211.8","56","60.03","14"
"06/25/12 05:59:19","144.1214","0.0","211.97","0","60.07","14"
"06/25/12 06:04:20","144.1216","0.0","213.11","0","60.0","15"
"06/25/12 06:09:19","144.122","6.8","212.83","214","60.07","15"
"06/25/12 06:14:20","144.1224","0.0","212.89","113","60.03","15"
"06/25/12 06:19:19","144.1229","11.8","212.78","0","60.0","15"
"06/25/12 06:24:21","144.1235","6.7","211.72","170","60.03","16"
"06/25/12 06:29:20","144.1243","14.4","212.59","10","60.03","16"
"06/25/12 06:34:20","144.1254","16.6","214.43","64","60.0","17"
"06/25/12 06:39:19","144.1266","17.8","214.5","259","60.07","17"
"06/25/12 06:44:19","144.1281","11.8","214.15","164","60.03","17"
"06/25/12 06:49:20","144.1299","18.3","213.88","42","60.0","18"
"06/25/12 06:54:20","144.1319","25.0","214.41","105","60.0","18"
"06/25/12 06:59:21","144.1343","37.2","214.43","178","60.0","18"
"06/25/12 07:04:19","144.1369","40.8","213.98","282","60.03","19"
"06/25/12 07:09:20","144.1399","44.9","213.78","282","60.0","19"
"06/25/12 07:14:20","144.1431","51.5","214.53","147","60.03","20"
"06/25/12 07:19:20","144.1468","46.8","214.64","373","60.0","20"
"06/25/12 07:24:21","144.1506","55.1","215.11","201","60.03","21"
"06/25/12 07:29:19","144.1544","56.6","214.4","229","60.0","22"
"06/25/12 07:34:20","144.1583","60.3","215.05","340","60.03","22"
"06/25/12 07:39:20","144.1622","44.7","214.7","262","60.03","22"
"06/25/12 07:44:19","144.166","55.2","214.62","288","60.0","23"
"06/25/12 07:49:21","144.17","64.5","214.67","306","60.0","23"
"06/25/12 07:54:19","144.1742","52.3","214.82","408","60.0","24"
"06/25/12 07:59:19","144.1787","72.1","215.27","393","60.0","24"
"06/25/12 08:04:20","144.1848","89.1","215.27","433","60.0","24"
"06/25/12 08:09:20","144.192","93.6","215.57","455","60.0","25"
"06/25/12 08:14:19","144.1994","98.3","214.95","475","60.03","25"
"06/25/12 08:19:19","144.2073","103.0","214.97","493","60.03","26"
"06/25/12 08:24:20","144.2154","107.1","216.0","511","60.03","26"
"06/25/12 08:29:19","144.2239","111.2","215.4","529","60.0","26"
"06/25/12 08:34:19","144.2328","115.8","216.18","550","60.03","27"
"06/25/12 08:39:20","144.242","119.7","216.07","564","60.0","27"
"06/25/12 08:44:19","144.2514","123.2","215.07","583","60.0","27"
"06/25/12 08:49:20","144.2612","127.3","216.51","593","60.0","28"
"06/25/12 08:54:20","144.2712","130.8","216.43","609","60.0","28"
"06/25/12 08:59:19","144.2815","134.2","215.99","625","60.03","29"
"06/25/12 09:04:20","144.2921","137.9","215.72","647","60.0","29"
"06/25/12 09:09:19","144.303","141.1","216.24","659","60.03","30"
"06/25/12 09:14:20","144.3141","144.6","216.83","669","60.0","30"
"06/25/12 09:19:20","144.3256","148.0","216.98","684","60.0","30"
"06/25/12 09:24:21","144.3373","150.9","215.89","697","60.03","31"
"06/25/12 09:29:20","144.3491","154.2","216.0","712","60.03","31"
"06/25/12 09:34:20","144.3612","157.3","216.54","726","60.0","32"
"06/25/12 09:39:20","144.3736","160.0","216.3","736","60.03","32"
"06/25/12 09:44:19","144.3861","161.8","215.52","751","60.0","32"
"06/25/12 09:49:20","144.3989","165.3","217.44","752","60.0","33"
"06/25/12 09:54:20","144.4119","167.8","216.79","771","60.0","33"
"06/25/12 09:59:20","144.425","169.7","217.4","780","60.07","34"
"06/25/12 10:04:20","144.4384","171.9","217.58","782","60.03","35"
"06/25/12 10:09:20","144.4519","174.8","218.0","791","60.03","35"
"06/25/12 10:14:20","144.4656","175.9","218.02","800","60.03","36"
"06/25/12 10:19:20","144.4794","178.4","218.07","806","60.0","36"
"06/25/12 10:24:20","144.4935","181.5","217.53","830","60.0","37"
"06/25/12 10:29:19","144.5077","182.8","216.93","829","60.0","37"
"06/25/12 10:34:19","144.5221","185.6","218.63","839","60.03","37"
"06/25/12 10:39:20","144.5367","188.7","217.9","856","60.0","37"
"06/25/12 10:44:20","144.5513","188.6","217.95","849","60.03","38"
"06/25/12 10:49:20","144.5661","189.9","217.26","865","60.0","38"
"06/25/12 10:54:21","144.5811","192.9","218.65","869","60.03","38"
"06/25/12 10:59:19","144.5961","194.0","218.67","873","60.03","38"
"06/25/12 11:04:20","144.6112","194.8","217.9","884","60.0","38"
"06/25/12 11:09:20","144.6264","194.8","217.22","886","60.03","39"
"06/25/12 11:14:20","144.6416","195.7","217.62","883","60.03","39"
"06/25/12 11:19:20","144.6568","195.0","217.35","876","60.03","39"
"06/25/12 11:24:20","144.672","195.4","217.31","881","60.0","39"
"06/25/12 11:29:21","144.6873","195.4","217.32","884","60.0","39"
"06/25/12 11:34:21","144.7024","195.7","218.45","881","60.0","39"
"06/25/12 11:39:19","144.7176","195.6","217.35","887","60.03","39"
"06/25/12 11:44:19","144.7327","195.4","217.81","881","60.0","40"
"06/25/12 11:49:21","144.748","194.8","217.84","878","60.03","40"
"06/25/12 11:54:21","144.7632","195.6","217.63","885","60.0","40"
"06/25/12 11:59:19","144.7784","194.8","218.1","878","60.03","41"
"06/25/12 12:04:19","144.7935","195.2","218.02","881","60.0","41"
"06/25/12 12:09:20","144.8088","194.6","217.86","883","60.03","40"
"06/25/12 12:14:19","144.8239","194.7","217.33","886","60.03","40"
"06/25/12 12:19:20","144.8392","194.8","217.13","896","60.0","40"
"06/25/12 12:24:21","144.8544","194.9","217.9","887","60.03","40"
"06/25/12 12:29:20","144.8696","195.4","218.64","877","60.0","40"
"06/25/12 12:34:20","144.8847","196.1","218.28","882","60.0","40"
"06/25/12 12:39:20","144.9","194.6","217.63","881","60.0","40"
"06/25/12 12:44:20","144.9151","195.2","217.04","887","60.0","39"
"06/25/12 12:49:20","144.9304","195.2","217.78","886","60.0","39"
"06/25/12 12:54:20","144.9455","195.8","217.87","885","60.07","38"
"06/25/12 12:59:20","144.9608","195.8","218.56","887","60.03","38"
"06/25/12 13:04:21","144.9759","195.5","217.43","876","60.0","38"
"06/25/12 13:09:19","144.9911","195.0","218.12","877","60.03","38"
"06/25/12 13:14:19","145.0063","194.8","217.7","885","60.03","38"
"06/25/12 13:19:20","145.0215","194.8","217.47","888","60.03","38"
"06/25/12 13:24:20","145.0367","195.0","217.72","873","60.0","39"
"06/25/12 13:29:21","145.052","194.9","218.07","885","60.0","38"
"06/25/12 13:34:20","145.0671","194.8","218.5","878","60.03","39"
"06/25/12 13:39:20","145.0823","194.7","218.35","882","60.03","39"
"06/25/12 13:44:20","145.0975","194.9","218.34","880","60.0","39"
"06/25/12 13:49:21","145.1128","195.1","218.4","883","60.0","39"
"06/25/12 13:54:19","145.1278","194.9","218.41","878","60.03","40"
"06/25/12 13:59:21","145.1431","194.6","218.62","877","60.03","40"
"06/25/12 14:04:20","145.1582","192.5","217.89","868","60.0","40"
"06/25/12 14:09:19","145.1732","192.9","218.82","872","60.03","40"
"06/25/12 14:14:20","145.1882","190.9","219.26","855","60.03","40"
"06/25/12 14:19:20","145.203","189.3","218.4","861","60.03","40"
"06/25/12 14:24:21","145.2177","187.4","219.08","850","60.0","40"
"06/25/12 14:29:20","145.2322","186.3","218.34","840","60.03","40"
"06/25/12 14:34:20","145.2466","184.9","217.47","839","60.0","40"
"06/25/12 14:39:20","145.261","184.3","217.15","840","60.03","39"
"06/25/12 14:44:20","145.2753","180.7","218.29","823","60.03","39"
"06/25/12 14:49:21","145.2894","179.6","218.5","814","60.03","39"
"06/25/12 14:54:20","145.3032","176.6","217.96","803","60.03","38"
"06/25/12 14:59:19","145.3169","175.0","218.69","791","60.03","38"
"06/25/12 15:04:20","145.3304","173.0","217.47","787","60.0","38"
"06/25/12 15:09:19","145.3438","170.6","217.31","776","60.03","38"
"06/25/12 15:14:20","145.3569","168.3","216.94","761","60.0","37"
"06/25/12 15:24:21","145.3827","161.6","216.99","737","60.0","36"
"06/25/12 15:29:20","145.3952","159.0","216.46","731","60.03","36"
"06/25/12 15:34:19","145.4075","156.5","216.48","723","60.03","36"
"06/25/12 15:39:20","145.4196","153.7","216.24","706","60.03","35"
"06/25/12 15:44:20","145.4315","151.1","216.07","700","60.0","35"
"06/25/12 15:49:19","145.4431","146.9","216.16","684","60.03","35"
"06/25/12 15:54:21","145.4545","144.2","216.92","663","60.03","34"
"06/25/12 15:59:21","145.4655","139.4","217.08","650","60.03","34"
"06/25/12 16:04:20","145.4762","136.8","217.57","631","60.07","34"
"06/25/12 16:09:21","145.4868","133.2","216.5","619","60.03","34"
"06/25/12 16:14:20","145.497","129.5","216.86","607","60.0","34"
"06/25/12 16:19:20","145.5069","125.3","216.94","590","60.0","34"
"06/25/12 16:24:20","145.5165","122.5","215.49","577","60.03","33"
"06/25/12 16:29:19","145.5259","118.7","216.74","561","60.0","33"
"06/25/12 16:34:21","145.535","114.5","216.44","542","60.03","33"
"06/25/12 16:39:19","145.5437","110.5","216.25","517","60.0","32"
"06/25/12 16:44:19","145.5522","106.4","216.28","509","60.03","32"
"06/25/12 16:49:20","145.5603","102.5","216.4","490","60.0","32"
"06/25/12 16:54:20","145.5681","98.0","216.34","470","60.03","32"
"06/25/12 16:59:20","145.5756","93.8","216.09","457","60.07","32"
"06/25/12 17:04:20","145.5828","89.8","216.26","436","60.03","32"
"06/25/12 17:09:20","145.5896","85.7","215.74","419","60.03","31"
"06/25/12 17:14:20","145.5962","81.2","215.0","400","60.03","31"
"06/25/12 17:19:20","145.6023","77.1","216.29","376","60.03","31"
"06/25/12 17:24:20","145.6081","72.2","214.92","360","60.03","31"
"06/25/12 17:29:20","145.6135","68.0","214.38","344","60.03","31"
"06/25/12 17:34:20","145.6186","63.5","215.08","325","60.07","30"
"06/25/12 17:39:20","145.6232","49.0","214.58","394","60.03","30"
"06/25/12 17:44:20","145.627","53.9","214.66","359","60.0","30"
"06/25/12 17:49:20","145.6309","48.8","214.2","344","60.03","29"
"06/25/12 17:54:20","145.6346","49.6","214.36","405","60.03","29"
"06/25/12 17:59:20","145.638","35.8","213.36","177","60.03","29"
"06/25/12 18:04:20","145.641","35.1","214.31","184","60.03","29"
"06/25/12 18:09:20","145.6437","36.0","214.66","181","60.03","29"
"06/25/12 18:14:20","145.6461","31.3","213.14","153","60.03","29"
"06/25/12 18:19:21","145.6482","17.2","213.74","154","60.03","28"
"06/25/12 18:24:21","145.65","31.2","214.24","124","60.0","28"
"06/25/12 18:29:19","145.6516","22.1","214.16","22","60.03","28"
"06/25/12 18:34:20","145.6529","16.1","214.73","3","60.03","28"
"06/25/12 18:39:19","145.6541","6.4","214.42","219","60.03","27"
"06/25/12 18:44:21","145.655","14.1","213.9","134","60.03","27"
"06/25/12 18:49:19","145.6557","13.3","213.43","0","60.03","27"
"06/25/12 18:54:20","145.6564","13.7","213.39","165","60.03","26"
"06/25/12 18:59:21","145.6569","0.0","214.5","30","60.0","26"
"06/25/12 19:04:19","145.6574","13.0","214.15","0","60.07","26"
"06/25/12 19:09:20","145.6579","0.0","213.91","0","60.03","26"
"06/25/12 19:14:21","145.6583","2.9","214.35","0","60.0","25"
"06/25/12 19:19:20","145.6587","0.0","214.1","0","60.0","25"
"06/25/12 19:24:20","145.659","0.0","214.18","185","60.03","25"
"06/25/12 19:29:19","145.6594","0.0","213.8","0","60.03","24"
"06/25/12 19:34:20","145.6597","0.6","214.26","0","60.0","24"
"06/25/12 19:39:21","145.66","0.0","214.57","0","60.07","24"
"06/25/12 19:44:20","145.6604","13.6","214.57","58","60.03","24"
"06/25/12 19:49:20","145.6607","12.6","213.83","17","60.03","24"
"06/25/12 19:54:21","145.6609","0.0","213.64","0","60.03","24"
"06/25/12 19:59:21","145.6612","0.0","214.21","0","60.0","24"
"06/26/12 06:04:20","145.6624","0.0","215.45","0","60.03","17"
"06/26/12 06:09:20","145.6627","0.0","214.07","0","60.03","18"
"06/26/12 06:14:20","145.6631","14.8","214.3","4","60.03","18"
"06/26/12 06:19:20","145.6636","14.2","213.62","8","60.0","18"
"06/26/12 06:24:20","145.6642","10.9","213.56","2","60.03","18"
"06/26/12 06:29:20","145.665","14.4","214.7","1","60.03","18"
"06/26/12 06:34:19","145.6659","10.8","214.62","9","60.03","19"
"06/26/12 06:39:20","145.6672","16.7","213.79","11","60.03","19"
"06/26/12 06:44:20","145.6687","13.0","214.14","67","60.03","19"
"06/26/12 06:49:19","145.6704","17.0","214.51","17","60.0","20"
"06/26/12 06:54:20","145.6724","29.9","214.21","282","60.07","20"
"06/26/12 06:59:21","145.6746","35.3","214.5","152","60.0","20"
"06/26/12 07:04:20","145.6772","30.5","214.24","189","60.03","21"
"06/26/12 07:09:21","145.6801","33.9","213.92","311","60.03","22"
"06/26/12 07:14:19","145.6834","37.2","213.42","264","60.03","22"
"06/26/12 07:19:21","145.6869","47.8","213.65","338","60.03","23"
"06/26/12 07:24:20","145.6907","47.4","214.57","370","60.0","23"
"06/26/12 07:29:20","145.6946","43.6","214.04","93","60.0","23"
"06/26/12 07:34:21","145.6985","57.2","213.99","256","60.0","24"
"06/26/12 07:39:20","145.7023","56.1","212.43","84","60.03","24"
"06/26/12 07:44:20","145.7063","45.7","214.43","183","60.0","25"
"06/26/12 07:49:21","145.7102","48.9","213.78","144","60.0","25"
"06/26/12 07:54:21","145.7144","53.8","216.02","117","60.03","26"
"06/26/12 07:59:19","145.7196","85.3","216.66","408","60.0","26"
"06/26/12 08:04:19","145.7263","88.5","216.02","433","60.07","27"
"06/26/12 08:09:20","145.7334","93.4","216.04","450","60.03","27"
"06/26/12 08:14:21","145.7408","97.3","215.9","469","60.03","28"
"06/26/12 08:19:21","145.7485","101.7","216.33","482","60.0","28"
