"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/26/12 08:24:20","145.7566","105.6","216.01","505","60.03","28"
"06/26/12 08:29:21","145.765","108.5","215.19","521","60.03","29"
"06/26/12 08:34:21","145.7737","113.1","214.68","540","60.03","29"
"06/26/12 08:39:21","145.7826","119.1","216.09","561","60.03","30"
"06/26/12 08:44:20","145.792","120.1","215.3","566","60.03","30"
"06/26/12 08:49:21","145.8015","125.2","214.57","595","60.03","31"
"06/26/12 08:54:21","145.8115","129.4","213.07","615","60.03","31"
"06/26/12 08:59:21","145.8217","133.5","217.17","620","60.0","32"
"06/26/12 09:04:21","145.8323","137.2","216.79","632","60.03","32"
"06/26/12 09:09:21","145.843","140.4","217.06","650","60.03","32"
"06/26/12 09:14:20","145.854","143.3","216.37","667","60.0","32"
"06/26/12 09:19:21","145.8653","146.9","216.7","679","60.03","33"
"06/26/12 09:24:20","145.8756","137.3","215.63","642","60.03","33"
"06/26/12 09:29:20","145.8871","138.7","216.87","644","60.03","33"
"06/26/12 09:34:20","145.8989","154.9","216.09","713","60.0","34"
"06/26/12 09:39:20","145.911","157.2","216.93","720","60.03","34"
"06/26/12 09:44:20","145.9233","160.9","217.03","738","60.03","35"
"06/26/12 09:49:20","145.9359","162.8","216.52","750","60.03","35"
"06/26/12 09:54:21","145.9487","163.9","216.69","753","60.07","35"
"06/26/12 09:59:19","145.9616","168.6","217.92","771","60.03","36"
"06/26/12 10:04:20","145.9748","167.3","216.8","766","60.0","36"
"06/26/12 10:09:20","145.9881","172.1","217.53","787","60.03","37"
"06/26/12 10:14:21","146.0016","173.4","216.61","794","60.03","37"
"06/26/12 10:19:21","146.0152","175.7","216.28","804","60.0","38"
"06/26/12 10:24:20","146.029","177.6","206.08","854","60.0","38"
"06/26/12 10:29:21","146.0429","180.1","217.71","818","60.0","38"
"06/26/12 10:34:20","146.057","180.8","218.34","817","60.0","38"
"06/26/12 10:39:20","146.0711","182.4","217.37","828","60.0","39"
"06/26/12 10:44:20","146.0853","182.9","216.79","828","60.0","40"
"06/26/12 10:49:21","146.0997","185.5","217.38","842","60.03","40"
"06/26/12 10:54:21","146.1142","186.3","218.17","839","60.0","41"
"06/26/12 10:59:20","146.1287","187.3","219.06","845","60.07","41"
"06/26/12 11:04:20","146.1434","188.9","216.92","856","59.96","41"
"06/26/12 11:09:20","146.1581","191.1","217.12","865","60.03","42"
"06/26/12 11:14:21","146.173","191.0","218.31","866","60.03","42"
"06/26/12 11:19:21","146.1879","194.6","218.18","875","60.03","43"
"06/26/12 11:24:21","146.203","193.7","218.31","874","60.0","43"
"06/26/12 11:29:21","146.2182","194.4","215.43","891","60.0","43"
"06/26/12 11:34:19","146.2333","194.7","216.51","884","60.03","43"
"06/26/12 11:39:20","146.2484","194.4","216.94","882","60.0","43"
"06/26/12 11:44:21","146.2636","194.5","217.82","879","60.0","43"
"06/26/12 11:49:20","146.2787","194.8","218.23","874","60.03","44"
"06/26/12 11:54:21","146.294","194.6","217.91","877","60.03","44"
"06/26/12 11:59:21","146.309","194.2","217.9","881","60.07","44"
"06/26/12 12:04:21","146.3243","194.4","217.39","882","60.0","44"
"06/26/12 12:09:20","146.3393","194.5","218.2","877","60.03","43"
"06/26/12 12:14:21","146.3545","194.7","217.86","883","60.0","44"
"06/26/12 12:19:19","146.3696","194.7","217.47","886","60.03","43"
"06/26/12 12:24:20","146.3848","194.1","216.67","883","60.0","43"
"06/26/12 12:29:20","146.3999","195.5","217.6","876","60.03","43"
"06/26/12 12:34:20","146.4151","194.7","217.89","879","60.0","43"
"06/26/12 12:39:20","146.4302","194.7","218.07","881","60.0","43"
"06/26/12 12:44:21","146.4454","194.4","217.57","874","60.0","44"
"06/26/12 12:49:19","146.4605","194.8","217.76","885","60.03","44"
"06/26/12 12:54:20","146.4757","195.1","218.37","877","60.0","44"
"06/26/12 12:59:20","146.4909","194.6","218.45","874","60.07","44"
"06/26/12 13:04:19","146.506","194.8","217.76","889","60.0","44"
"06/26/12 13:09:21","146.5213","194.8","218.22","882","60.03","44"
"06/26/12 13:14:19","146.5363","194.5","218.39","876","60.0","44"
"06/26/12 13:19:20","146.5516","195.5","218.81","870","60.03","44"
"06/26/12 13:24:20","146.5668","194.0","217.59","877","60.0","45"
"06/26/12 13:29:21","146.5819","193.3","218.17","876","60.03","45"
"06/26/12 13:34:21","146.5969","190.7","218.16","861","60.03","45"
"06/26/12 13:39:21","146.6119","190.5","218.51","858","60.0","45"
"06/26/12 13:44:20","146.6265","189.4","217.86","856","60.03","45"
"06/26/12 13:49:21","146.6413","186.8","217.84","840","60.03","45"
"06/26/12 13:54:21","146.6558","183.1","217.74","833","60.03","45"
"06/26/12 13:59:20","146.6701","183.6","217.29","830","60.03","45"
"06/26/12 14:04:20","146.6844","184.0","216.58","836","60.03","45"
"06/26/12 14:09:21","146.6989","183.9","216.6","843","60.0","44"
"06/26/12 14:14:20","146.7131","181.7","215.74","836","60.0","44"
"06/26/12 14:19:21","146.7273","181.3","216.72","823","60.03","44"
"06/26/12 14:24:20","146.7413","179.4","216.89","815","60.03","44"
"06/26/12 14:29:20","146.7552","179.6","217.17","812","60.03","43"
"06/26/12 14:34:21","146.7692","178.2","217.06","814","60.07","43"
"06/26/12 14:39:20","146.7831","176.6","216.72","801","60.0","42"
"06/26/12 14:44:21","146.7968","173.9","218.23","790","60.0","42"
"06/26/12 14:49:21","146.8102","171.1","217.83","780","60.0","41"
"06/26/12 14:54:20","146.8234","167.8","217.1","770","60.0","41"
"06/26/12 14:59:21","146.8363","164.0","217.08","750","60.0","40"
"06/26/12 15:04:20","146.8491","163.1","217.78","744","60.03","40"
"06/26/12 15:09:21","146.8617","160.6","216.66","739","60.03","40"
"06/26/12 15:14:20","146.874","157.4","217.3","724","60.0","40"
"06/26/12 15:19:20","146.8862","155.4","217.51","712","60.0","40"
"06/26/12 15:24:20","146.8982","152.6","216.82","704","60.03","40"
"06/26/12 15:29:20","146.91","149.4","216.23","687","60.0","40"
"06/26/12 15:34:20","146.9215","146.8","216.4","671","60.0","40"
"06/26/12 15:39:21","146.9329","143.3","216.14","662","60.03","40"
"06/26/12 15:44:20","146.9439","140.9","216.39","658","60.0","40"
"06/26/12 15:49:20","146.9548","138.9","215.49","648","60.0","40"
"06/26/12 15:54:21","146.9656","134.8","215.72","627","60.03","40"
"06/26/12 15:59:20","146.9758","130.9","215.64","614","60.03","40"
"06/26/12 16:04:20","146.9859","127.6","215.8","594","60.0","40"
"06/26/12 16:09:21","146.9957","124.0","215.91","585","60.03","40"
"06/26/12 16:14:21","147.0053","121.7","216.22","568","60.0","40"
"06/26/12 16:19:21","147.0145","117.5","214.47","560","60.03","40"
"06/26/12 16:24:21","147.0236","114.6","214.38","546","60.03","40"
"06/26/12 16:29:21","147.0323","110.4","214.61","528","60.03","40"
"06/26/12 16:34:21","147.0408","107.1","214.47","511","60.03","40"
"06/26/12 16:39:20","147.0489","103.2","215.37","497","60.0","40"
"06/26/12 16:44:20","147.0569","100.5","214.6","486","60.0","38"
"06/26/12 16:49:21","147.0644","95.7","214.52","465","60.0","37"
"06/26/12 16:54:21","147.0719","94.5","215.59","456","60.03","36"
"06/26/12 16:59:20","147.079","90.4","215.22","439","60.0","34"
"06/26/12 17:04:20","147.086","86.8","216.05","422","60.03","33"
"06/26/12 17:09:20","147.0924","40.2","215.47","314","60.0","33"
"06/26/12 17:14:21","147.0969","63.3","216.46","391","60.03","32"
"06/26/12 17:19:21","147.1012","64.1","215.25","292","60.0","32"
"06/26/12 17:24:20","147.1053","38.7","215.41","243","60.0","31"
"06/26/12 17:29:21","147.1091","61.3","214.49","319","60.03","30"
"06/26/12 17:34:21","147.1116","33.2","214.85","83","60.03","30"
"06/26/12 17:39:20","147.114","29.4","214.31","290","60.03","29"
"06/26/12 17:44:20","147.1167","32.6","214.86","192","60.0","28"
"06/26/12 17:49:20","147.1196","33.3","214.98","87","60.03","28"
"06/26/12 17:54:20","147.1227","34.8","214.37","310","60.03","27"
"06/26/12 17:59:21","147.1258","35.5","214.26","98","60.07","27"
"06/26/12 18:04:20","147.1289","35.2","213.28","147","60.03","27"
"06/26/12 18:09:21","147.1318","42.2","213.23","147","60.0","27"
"06/26/12 18:14:20","147.1346","38.2","212.94","97","60.03","27"
"06/26/12 18:19:21","147.1369","17.8","213.24","327","60.0","27"
"06/26/12 18:32:36","147.143","28.5","213.51","244","60.0","26"
"06/26/12 18:37:37","147.1452","30.6","213.34","96","60.03","26"
"06/26/12 18:42:37","147.1475","26.1","213.5","239","60.03","26"
"06/26/12 18:47:35","147.1497","25.6","213.84","243","60.03","26"
"06/26/12 18:52:35","147.1517","21.7","213.76","194","60.03","26"
"06/26/12 18:57:36","147.153","10.6","213.42","40","60.03","26"
"06/26/12 19:02:36","147.154","0.0","213.41","247","60.03","26"
"06/26/12 19:07:36","147.1548","4.8","213.34","0","60.0","25"
"06/26/12 19:12:36","147.1556","14.2","213.53","18","60.03","25"
"06/26/12 19:17:36","147.1563","11.2","214.28","189","60.03","25"
"06/26/12 19:22:36","147.157","0.0","214.12","0","60.03","25"
"06/26/12 19:27:36","147.1576","11.0","213.61","65","60.03","25"
"06/26/12 19:32:35","147.1583","14.4","213.8","58","60.07","24"
"06/26/12 19:37:36","147.159","11.8","212.77","51","60.03","24"
"06/26/12 19:42:36","147.1596","10.8","214.22","32","60.03","24"
"06/26/12 19:47:35","147.16","11.5","213.16","5","60.03","24"
"06/26/12 19:52:37","147.1603","0.0","212.58","0","60.03","24"
"06/26/12 19:57:36","147.1606","14.3","213.67","4","60.03","24"
"06/26/12 20:02:36","147.1608","10.1","213.42","210","60.03","23"
"06/26/12 20:07:37","147.1611","0.0","213.54","0","60.03","23"
"06/27/12 05:47:37","147.1622","0.0","213.4","0","60.0","16"
"06/27/12 05:52:36","147.1624","13.5","214.22","46","60.03","16"
"06/27/12 05:57:37","147.1627","0.0","214.73","0","60.03","17"
"06/27/12 06:02:37","147.1632","13.0","214.35","2","60.0","17"
"06/27/12 06:07:36","147.1638","13.6","214.63","44","60.03","17"
"06/27/12 06:12:37","147.1645","10.7","213.94","0","60.03","17"
"06/27/12 06:17:37","147.165","10.7","214.92","57","60.03","18"
"06/27/12 06:22:37","147.1657","14.3","214.02","13","60.0","18"
"06/27/12 06:27:36","147.1667","21.7","214.26","170","60.03","18"
"06/27/12 06:32:36","147.1679","21.4","214.73","52","60.03","18"
"06/27/12 06:37:36","147.1695","31.1","214.51","126","60.03","19"
"06/27/12 06:42:37","147.1714","12.9","214.31","160","60.03","19"
"06/27/12 06:47:36","147.1733","32.5","213.58","121","60.0","19"
"06/27/12 06:52:36","147.1754","42.9","214.8","209","60.03","20"
"06/27/12 06:57:37","147.1775","31.7","215.88","199","60.03","20"
"06/27/12 07:02:36","147.18","47.2","216.04","201","60.0","21"
"06/27/12 07:07:37","147.1835","43.9","213.85","92","60.07","22"
"06/27/12 07:12:37","147.1865","33.1","214.4","225","60.0","22"
"06/27/12 07:17:36","147.1888","20.5","212.47","284","60.07","23"
"06/27/12 07:22:36","147.1907","21.6","213.81","271","60.03","23"
"06/27/12 07:27:36","147.1927","28.1","211.88","252","60.0","23"
"06/27/12 07:32:36","147.1952","32.9","214.56","247","60.03","23"
"06/27/12 07:37:36","147.1973","26.0","215.22","165","60.0","23"
"06/27/12 07:42:37","147.1993","19.2","214.87","216","60.03","23"
"06/27/12 07:47:37","147.2009","37.5","213.21","37","60.03","24"
"06/27/12 07:52:38","147.2032","34.8","213.55","210","60.07","24"
"06/27/12 07:57:37","147.2061","41.0","213.51","227","60.0","24"
"06/27/12 08:07:37","147.2143","36.5","213.73","362","60.03","25"
"06/27/12 08:12:36","147.2185","60.7","214.83","315","60.03","25"
"06/27/12 08:17:37","147.2242","102.6","215.86","492","60.0","26"
"06/27/12 08:22:36","147.2324","66.2","214.94","335","60.03","26"
"06/27/12 08:27:37","147.2363","42.0","213.14","249","60.03","27"
"06/27/12 08:32:36","147.2394","41.8","214.12","95","60.03","27"
"06/27/12 08:37:36","147.2427","57.7","214.53","94","60.0","27"
"06/27/12 08:42:37","147.2493","82.6","214.22","410","60.03","28"
"06/27/12 08:47:37","147.2493","44.0","214.82","376","60.03","27"
"06/27/12 08:52:37","147.2529","33.4","213.3","107","60.03","27"
"06/27/12 08:57:36","147.2557","35.0","214.14","101","60.0","27"
"06/27/12 09:02:37","147.2589","37.2","214.1","112","60.0","27"
"06/27/12 09:07:36","147.2621","38.0","214.18","100","60.0","27"
"06/27/12 09:12:38","147.2658","45.7","213.95","340","60.03","27"
"06/27/12 09:17:36","147.2696","43.9","214.14","370","60.03","27"
"06/27/12 09:22:37","147.2736","53.6","214.47","97","60.03","27"
"06/27/12 09:27:36","147.279","78.3","214.9","386","60.03","28"
"06/27/12 09:32:37","147.2855","83.3","216.05","411","60.03","28"
"06/27/12 09:37:37","147.292","75.9","215.09","375","60.03","28"
"06/27/12 09:42:37","147.2992","108.0","216.33","512","60.03","29"
"06/27/12 09:47:36","147.3096","133.7","216.84","623","60.0","30"
"06/27/12 09:52:36","147.3216","108.1","215.64","518","60.03","31"
"06/27/12 09:57:37","147.3315","138.0","216.0","645","60.0","31"
"06/27/12 10:02:37","147.3395","92.1","214.74","446","60.03","32"
"06/27/12 10:07:37","147.3471","96.6","215.3","468","60.03","32"
"06/27/12 10:12:36","147.355","104.6","213.96","504","60.03","32"
"06/27/12 10:17:37","147.3641","115.0","214.24","544","60.03","32"
"06/27/12 10:22:36","147.3723","111.3","214.64","530","60.03","32"
"06/27/12 10:27:37","147.3803","93.1","213.79","456","60.0","33"
"06/27/12 10:32:36","147.389","117.5","214.04","554","60.0","33"
"06/27/12 10:37:37","147.3995","119.3","214.89","564","60.0","33"
"06/27/12 10:42:36","147.411","133.0","214.94","623","60.03","34"
"06/27/12 10:47:37","147.4233","119.7","214.88","568","60.03","34"
"06/27/12 10:52:38","147.4331","138.1","215.75","642","60.07","34"
"06/27/12 10:57:36","147.4427","122.4","216.45","572","60.07","35"
"06/27/12 11:02:37","147.4523","141.4","216.37","654","60.03","35"
"06/27/12 11:07:37","147.4628","142.1","216.0","666","60.0","35"
"06/27/12 11:12:36","147.477","194.8","217.84","881","60.03","37"
"06/27/12 11:17:37","147.4905","146.3","217.32","676","60.03","37"
"06/27/12 11:22:37","147.501","191.3","217.28","865","60.0","38"
"06/27/12 11:27:36","147.5145","130.8","216.11","613","60.03","38"
"06/27/12 11:32:37","147.5245","118.1","216.04","559","60.03","38"
"06/27/12 11:37:36","147.5362","194.7","217.47","878","60.03","38"
"06/27/12 11:42:38","147.5513","189.3","217.37","860","60.03","39"
"06/27/12 11:47:38","147.5659","188.7","216.79","855","60.0","39"
"06/27/12 11:52:37","147.5803","186.5","216.94","852","60.03","39"
"06/27/12 11:57:37","147.5947","187.3","216.54","853","60.03","40"
"06/27/12 12:02:36","147.6093","187.8","216.77","853","60.0","41"
"06/27/12 12:07:38","147.6241","189.9","216.92","853","60.0","41"
"06/27/12 12:12:37","147.6389","190.2","216.97","866","60.0","41"
"06/27/12 12:17:37","147.6537","187.5","217.08","844","60.0","41"
"06/27/12 12:22:36","147.6679","181.3","216.26","828","60.0","42"
"06/27/12 12:27:37","147.6812","183.9","216.74","836","60.0","41"
"06/27/12 12:32:36","147.6954","187.2","216.65","852","60.03","42"
"06/27/12 12:37:37","147.7103","189.0","217.37","859","60.03","42"
"06/27/12 12:42:37","147.7228","81.3","216.25","402","60.03","41"
"06/27/12 12:47:38","147.7365","186.0","216.83","847","60.0","42"
"06/27/12 12:52:37","147.7507","176.7","216.43","806","60.0","42"
"06/27/12 12:57:37","147.7646","191.9","216.59","873","60.03","42"
"06/27/12 13:02:37","147.7792","187.5","217.04","851","60.03","42"
"06/27/12 13:07:36","147.7941","192.2","216.3","866","60.0","42"
"06/27/12 13:12:37","147.8091","193.1","216.94","873","60.0","42"
"06/27/12 13:17:37","147.8241","190.2","217.5","864","60.0","42"
"06/27/12 13:22:37","147.8389","188.4","217.59","846","60.0","42"
"06/27/12 13:27:37","147.8536","188.2","217.06","860","60.03","42"
"06/27/12 13:32:37","147.8683","186.4","216.66","850","60.0","42"
"06/27/12 13:37:36","147.8828","184.9","217.33","839","60.03","42"
"06/27/12 13:42:37","147.8973","183.9","217.46","833","60.0","42"
"06/27/12 13:47:37","147.9114","182.0","217.42","829","60.0","42"
"06/27/12 13:52:36","147.9256","183.8","217.4","835","60.03","42"
"06/27/12 13:57:36","147.9398","181.1","217.98","820","60.0","42"
"06/27/12 14:02:37","147.9539","179.5","217.37","819","60.03","41"
"06/27/12 14:07:37","147.9678","178.1","217.36","816","60.0","41"
"06/27/12 14:12:37","147.9817","178.3","218.08","804","60.0","41"
"06/27/12 14:17:38","147.9954","174.7","217.88","793","60.0","41"
"06/27/12 14:22:36","148.009","173.6","217.6","790","60.0","41"
"06/27/12 14:27:36","148.0224","173.2","217.75","785","60.03","41"
"06/27/12 14:32:37","148.0358","169.7","217.22","775","60.03","41"
"06/27/12 14:37:36","148.049","167.4","217.35","764","60.03","41"
"06/27/12 14:42:37","148.0621","167.5","217.75","763","60.03","41"
"06/27/12 14:47:38","148.075","166.4","218.16","757","60.0","41"
"06/27/12 14:52:37","148.0879","163.3","217.51","746","60.0","41"
"06/27/12 14:57:37","148.1005","161.6","216.83","742","60.03","40"
"06/27/12 15:02:36","148.113","160.2","217.12","738","60.03","40"
"06/27/12 15:07:37","148.1251","164.1","217.78","744","59.96","40"
"06/27/12 15:12:36","148.1351","165.0","217.77","757","60.0","39"
"06/27/12 15:17:38","148.1476","159.0","217.56","725","60.0","40"
"06/27/12 15:22:37","148.1589","157.2","216.88","722","60.03","39"
"06/27/12 15:27:37","148.1704","154.7","216.83","713","60.0","40"
"06/27/12 15:32:37","148.1821","145.9","216.41","674","60.0","40"
"06/27/12 15:37:37","148.1926","128.6","216.69","603","60.03","40"
"06/27/12 15:42:37","148.2012","123.9","216.28","579","60.0","39"
"06/27/12 15:47:36","148.2117","139.5","216.11","648","60.03","40"
"06/27/12 15:52:36","148.2224","134.2","215.68","628","60.0","40"
"06/27/12 15:57:37","148.2323","128.6","215.73","604","60.0","40"
"06/27/12 16:02:38","148.2425","127.9","215.7","595","60.03","40"
"06/27/12 16:07:37","148.2522","124.0","216.32","582","60.0","39"
"06/27/12 16:12:37","148.2618","120.8","216.03","570","60.0","39"
"06/27/12 16:17:37","148.2709","116.0","216.0","550","60.0","39"
"06/27/12 16:22:37","148.2799","112.6","215.53","529","60.03","39"
"06/27/12 16:27:36","148.2884","109.9","215.58","518","60.0","39"
"06/27/12 16:32:38","148.2969","106.5","215.76","499","60.03","39"
"06/27/12 16:37:36","148.3049","102.0","215.12","488","60.0","39"
"06/27/12 16:42:36","148.3127","98.2","215.2","470","60.0","38"
"06/27/12 16:47:37","148.3202","93.3","215.15","450","60.03","38"
"06/27/12 16:52:36","148.3273","89.4","215.22","437","60.0","38"
"06/27/12 16:57:36","148.3341","85.5","215.51","420","60.03","38"
"06/27/12 17:02:38","148.3407","81.2","214.69","403","60.03","39"
"06/27/12 17:07:37","148.3468","77.8","215.69","388","60.0","38"
"06/27/12 17:12:37","148.3527","73.4","215.52","364","60.0","39"
"06/27/12 17:17:37","148.3582","69.6","215.18","350","60.0","38"
"06/27/12 17:22:36","148.3634","65.7","216.25","330","60.03","38"
"06/27/12 17:27:37","148.3684","61.4","215.29","316","60.0","38"
"06/27/12 17:32:38","148.3724","60.8","215.57","310","60.03","38"
"06/27/12 17:37:36","148.3762","57.4","215.06","83","60.03","38"
"06/27/12 17:42:37","148.3801","63.4","215.04","253","60.03","38"
"06/27/12 17:47:37","148.3838","39.9","214.75","142","60.03","37"
"06/27/12 17:52:36","148.3874","38.0","214.86","105","60.03","37"
"06/27/12 17:57:37","148.3907","37.4","215.38","219","60.03","37"
"06/27/12 18:02:36","148.3939","44.8","214.19","111","60.03","37"
"06/27/12 18:07:37","148.3967","31.0","214.49","79","60.0","36"
"06/27/12 18:12:37","148.3993","36.3","214.97","282","60.03","36"
"06/27/12 18:17:37","148.4016","32.3","215.33","230","60.0","36"
"06/27/12 18:22:37","148.4037","31.7","214.44","25","60.03","35"
"06/27/12 18:27:36","148.4056","15.2","214.81","19","60.03","35"
"06/27/12 18:32:36","148.4074","22.7","215.16","63","60.07","34"
"06/27/12 18:37:36","148.409","27.0","213.94","44","60.03","34"
"06/27/12 18:42:37","148.4104","16.8","214.14","12","60.03","34"
"06/27/12 18:47:37","148.4115","14.2","213.86","225","60.03","33"
"06/27/12 18:52:36","148.4126","3.9","213.62","212","60.03","33"
"06/27/12 18:57:37","148.4135","16.6","213.63","215","60.03","33"
"06/27/12 19:02:37","148.4143","5.5","214.22","3","60.03","32"
"06/27/12 19:07:36","148.415","13.5","214.28","1","60.0","32"
"06/27/12 19:12:36","148.4157","0.0","214.29","0","60.03","32"
"06/27/12 19:17:37","148.4163","10.5","214.91","1","60.03","32"
"06/27/12 19:22:37","148.4169","0.0","215.09","0","60.03","32"
"06/27/12 19:27:36","148.4172","0.0","214.33","221","60.03","31"
"06/27/12 19:32:38","148.4176","10.8","214.1","0","60.03","31"
"06/27/12 19:37:36","148.4179","0.0","213.13","0","60.03","31"
"06/27/12 19:47:36","148.4183","0.0","214.38","0","60.03","30"
"06/27/12 19:52:38","148.4185","13.6","214.83","9","60.03","30"
"06/27/12 19:57:38","148.4187","0.0","214.94","0","60.03","30"
"06/27/12 20:02:38","148.4191","0.0","213.69","0","60.03","30"
"06/28/12 05:51:07","148.4196","0.0","213.56","87","60.03","23"
"06/28/12 05:56:11","148.4199","11.0","213.47","118","60.07","23"
"06/28/12 06:01:12","148.4202","14.7","213.14","9","60.03","23"
"06/28/12 06:06:11","148.4206","7.1","213.75","125","60.03","23"
"06/28/12 06:11:12","148.4209","0.0","213.4","0","60.03","23"
"06/28/12 06:16:10","148.4214","0.0","214.15","0","60.03","24"
"06/28/12 06:21:12","148.4218","0.0","213.83","0","60.03","24"
"06/28/12 06:26:11","148.4222","7.9","213.51","85","60.03","24"
"06/28/12 06:31:12","148.4227","14.2","213.63","57","60.0","24"
"06/28/12 06:36:11","148.4234","7.1","213.36","198","60.03","24"
"06/28/12 06:41:12","148.4242","3.0","214.69","61","60.03","24"
"06/28/12 06:46:11","148.4252","13.0","214.3","10","60.0","24"
"06/28/12 06:51:10","148.4269","17.1","213.84","45","60.0","24"
"06/28/12 06:56:10","148.4291","32.9","214.56","123","60.0","24"
"06/28/12 07:01:11","148.4321","36.5","214.34","234","60.0","25"
"06/28/12 07:06:11","148.4338","21.4","212.17","164","60.0","25"
"06/28/12 07:11:11","148.4351","20.3","213.56","127","60.03","25"
"06/28/12 07:16:11","148.4364","29.3","213.78","82","60.03","25"
"06/28/12 07:21:12","148.4382","56.1","214.0","398","60.0","24"
"06/28/12 07:26:12","148.442","37.1","214.77","355","60.0","25"
"06/28/12 07:31:11","148.4455","70.0","215.05","289","60.0","25"
"06/28/12 07:36:12","148.4484","24.5","214.75","27","60.03","25"
"06/28/12 07:41:12","148.4502","21.2","214.31","131","60.03","25"
"06/28/12 07:46:11","148.4521","24.8","214.1","214","60.07","25"
"06/28/12 07:51:11","148.4547","66.3","214.57","386","60.03","25"
"06/28/12 07:56:11","148.4582","37.6","215.5","288","60.0","25"
"06/28/12 08:01:11","148.4614","39.2","215.03","206","60.03","25"
"06/28/12 08:06:12","148.4651","93.8","216.32","452","60.0","25"
"06/28/12 08:11:11","148.4699","27.5","215.11","101","60.0","25"
"06/28/12 08:16:11","148.4723","37.8","213.63","111","60.0","25"
"06/28/12 08:21:11","148.4753","53.2","214.33","109","60.03","25"
"06/28/12 08:26:12","148.4802","32.8","214.4","96","60.0","26"
"06/28/12 08:31:11","148.4823","20.9","213.43","255","60.03","25"
"06/28/12 08:36:11","148.4842","29.7","212.88","242","60.0","25"
"06/28/12 08:41:10","148.4864","21.8","212.53","219","60.03","25"
"06/28/12 08:46:11","148.4886","21.9","213.31","214","60.03","25"
"06/28/12 08:51:10","148.491","34.5","213.42","254","60.07","25"
"06/28/12 08:56:11","148.4935","31.8","214.23","159","60.07","25"
"06/28/12 09:01:11","148.4968","48.6","215.09","98","60.07","25"
"06/28/12 09:06:11","148.5003","40.9","215.69","111","60.0","25"
"06/28/12 09:11:11","148.5048","43.5","215.05","357","60.03","25"
"06/28/12 09:16:10","148.5101","114.4","216.06","541","60.0","26"
"06/28/12 09:21:11","148.5176","144.6","217.18","669","60.03","27"
"06/28/12 09:26:11","148.5284","127.7","216.35","596","60.0","28"
"06/28/12 09:31:12","148.5397","152.6","216.32","708","60.0","29"
"06/28/12 09:36:11","148.5515","143.7","216.78","668","60.0","30"
"06/28/12 09:41:11","148.5627","154.4","215.92","713","60.03","31"
"06/28/12 09:46:12","148.5747","155.6","216.1","716","60.0","32"
"06/28/12 09:51:12","148.5869","60.7","214.78","313","60.0","32"
"06/28/12 09:56:11","148.5957","67.7","214.53","343","60.03","32"
"06/28/12 10:01:10","148.6045","167.4","212.94","780","59.96","33"
"06/28/12 10:06:12","148.615","122.1","213.87","577","60.0","33"
"06/28/12 10:11:12","148.6263","171.0","216.22","787","60.03","34"
"06/28/12 10:16:11","148.6351","123.9","215.86","583","60.03","33"
"06/28/12 10:21:10","148.6481","161.7","216.76","742","60.0","35"
"06/28/12 10:26:11","148.6573","71.3","214.9","355","60.0","34"
"06/28/12 10:31:11","148.6634","80.6","215.7","398","60.0","34"
"06/28/12 10:36:11","148.6699","79.7","214.87","391","60.03","33"
"06/28/12 10:41:10","148.6757","77.0","213.53","383","60.03","33"
"06/28/12 10:46:10","148.6834","97.6","214.78","470","60.0","33"
"06/28/12 10:51:10","148.6905","84.0","215.36","411","60.03","33"
"06/28/12 10:56:11","148.6985","138.0","215.99","644","60.03","33"
"06/28/12 11:01:12","148.7097","106.5","215.46","505","60.03","34"
"06/28/12 11:06:10","148.7179","93.5","215.24","451","60.0","34"
"06/28/12 11:11:10","148.7256","97.3","215.92","466","60.0","34"
"06/28/12 11:16:10","148.7322","79.8","213.67","394","60.0","34"
"06/28/12 11:21:10","148.7398","140.0","214.18","650","60.0","34"
"06/28/12 11:26:10","148.7501","131.2","215.73","615","60.03","34"
"06/28/12 11:31:11","148.7577","94.8","216.17","458","60.0","34"
"06/28/12 11:36:11","148.7649","89.8","216.32","434","60.0","34"
"06/28/12 11:41:12","148.7719","96.2","217.07","463","60.0","34"
"06/28/12 11:46:10","148.7797","88.5","215.04","434","60.03","34"
"06/28/12 11:51:10","148.7869","99.9","214.54","483","60.03","33"
"06/28/12 11:56:10","148.7953","107.1","215.47","514","60.03","33"
"06/28/12 12:01:11","148.8056","135.9","216.95","635","60.03","34"
"06/28/12 12:06:10","148.8163","143.0","215.54","663","60.03","34"
"06/28/12 12:11:10","148.8265","162.4","215.07","756","60.03","34"
"06/28/12 12:16:11","148.8377","113.4","214.56","536","60.0","34"
"06/28/12 12:21:12","148.8463","104.9","215.35","501","60.0","34"
"06/28/12 12:26:12","148.8565","135.5","215.26","636","60.03","34"
"06/28/12 12:31:12","148.8671","136.0","215.62","634","60.0","34"
"06/28/12 12:36:12","148.8765","126.7","215.14","595","60.03","34"
"06/28/12 12:41:12","148.8884","168.8","215.55","773","60.0","35"
"06/28/12 12:46:12","148.9006","160.6","215.5","738","59.96","35"
"06/28/12 12:51:12","148.9139","193.9","216.21","885","60.03","36"
"06/28/12 12:56:11","148.9289","182.3","216.28","826","60.03","37"
"06/28/12 13:01:10","148.9417","140.8","216.02","653","60.03","37"
"06/28/12 13:06:11","148.9539","131.2","216.59","611","60.0","37"
"06/28/12 13:11:10","148.9626","132.6","215.96","622","60.0","37"
"06/28/12 13:21:11","148.9861","195.2","217.48","878","60.03","37"
"06/28/12 13:26:11","149.0008","195.3","216.63","888","60.0","37"
"06/28/12 13:31:12","149.0161","195.4","216.6","887","60.0","38"
"06/28/12 13:36:10","149.0312","194.7","216.03","890","60.03","38"
"06/28/12 13:46:11","149.0614","191.8","217.12","872","60.03","38"
"06/28/12 13:51:11","149.0762","190.0","218.28","859","60.03","39"
"06/28/12 13:56:11","149.0911","189.6","217.08","857","60.03","39"
"06/28/12 14:01:12","149.1058","188.5","217.89","857","60.07","39"
"06/28/12 14:06:12","149.1205","187.3","216.91","851","60.0","39"
"06/28/12 14:11:11","149.135","185.7","216.68","847","60.0","39"
"06/28/12 14:16:11","149.1494","182.3","216.94","827","60.0","39"
"06/28/12 14:21:11","149.1634","179.7","216.79","817","60.03","39"
"06/28/12 14:26:11","149.1773","177.2","216.85","811","60.0","40"
"06/28/12 14:31:11","149.1909","173.0","217.45","787","60.03","39"
"06/28/12 14:36:11","149.2044","174.6","217.21","794","60.0","39"
"06/28/12 14:41:12","149.218","172.9","217.19","789","60.0","39"
"06/28/12 14:46:12","149.2316","174.8","217.19","798","60.03","39"
"06/28/12 14:51:10","149.245","173.5","218.6","788","60.03","39"
"06/28/12 14:56:11","149.2585","169.7","217.23","772","60.03","39"
"06/28/12 15:01:11","149.2716","165.2","216.96","757","60.0","39"
"06/28/12 15:06:11","149.2845","163.8","216.91","749","60.0","39"
"06/28/12 15:11:11","149.2973","164.3","215.97","758","60.03","38"
"06/28/12 15:16:11","149.31","160.9","215.72","745","60.0","38"
"06/28/12 15:21:11","149.3224","156.9","215.83","726","60.0","38"
"06/28/12 15:26:12","149.3347","155.3","215.36","719","60.03","38"
"06/28/12 15:31:10","149.3466","154.9","216.04","716","60.0","38"
"06/28/12 15:36:11","149.3587","152.2","214.98","704","60.0","38"
"06/28/12 15:41:11","149.3704","148.9","215.57","695","60.0","38"
"06/28/12 15:46:10","149.3819","145.7","216.51","675","60.0","38"
"06/28/12 15:51:11","149.3931","143.0","215.72","665","60.03","38"
"06/28/12 15:56:10","149.4042","140.5","215.9","654","60.0","38"
"06/28/12 16:01:11","149.4149","137.1","215.48","641","60.0","38"
"06/28/12 16:06:10","149.4254","132.2","215.44","618","60.03","37"
"06/28/12 16:11:11","149.4356","129.2","214.88","603","60.0","37"
"06/28/12 16:16:10","149.4456","125.9","215.43","590","60.0","37"
"06/28/12 16:21:12","149.4552","122.6","215.91","578","60.03","37"
"06/28/12 16:26:11","149.4646","119.5","215.47","567","60.03","36"
"06/28/12 16:31:12","149.4737","115.0","215.33","546","60.0","36"
"06/28/12 16:36:11","149.4825","110.9","215.33","527","60.0","36"
"06/28/12 16:41:11","149.491","107.1","215.13","512","60.03","36"
"06/28/12 16:46:12","149.4992","103.1","215.09","490","60.03","35"
"06/28/12 16:51:12","149.5071","98.5","215.48","469","60.0","35"
"06/28/12 16:56:11","149.5146","94.8","215.58","457","60.03","35"
"06/28/12 17:01:11","149.5218","91.3","215.65","438","60.03","35"
"06/28/12 17:06:12","149.5287","85.7","215.5","416","60.03","34"
"06/28/12 17:11:12","149.5352","82.4","215.59","405","60.0","34"
"06/28/12 17:16:11","149.5414","78.0","215.49","386","60.0","34"
"06/28/12 17:21:11","149.5473","73.8","215.22","371","60.03","34"
"06/28/12 17:26:11","149.5529","69.1","214.7","347","60.0","33"
"06/28/12 17:31:12","149.5581","65.4","215.76","333","60.03","33"
"06/28/12 17:36:11","149.563","55.8","215.11","96","60.03","33"
"06/28/12 17:41:12","149.567","65.7","214.17","190","60.0","32"
"06/28/12 17:46:10","149.5708","51.9","214.39","372","60.0","32"
"06/28/12 17:51:10","149.5746","42.6","214.04","376","60.03","32"
"06/28/12 17:56:10","149.5782","37.8","213.6","263","60.03","32"
"06/28/12 18:01:12","149.5815","35.5","214.55","102","60.0","32"
"06/28/12 18:06:10","149.5844","41.1","213.3","116","60.03","32"
"06/28/12 18:11:11","149.5871","28.5","213.71","91","60.03","32"
"06/28/12 18:16:11","149.5894","21.9","214.07","283","60.03","32"
"06/28/12 18:21:12","149.5914","29.4","214.45","120","60.03","31"
"06/28/12 18:26:11","149.5931","12.7","214.27","18","60.03","31"
"06/28/12 18:31:12","149.5946","17.5","214.13","7","60.03","31"
"06/28/12 18:36:11","149.5959","21.2","215.37","159","60.0","31"
"06/28/12 18:41:12","149.5968","6.0","213.5","185","60.03","31"
"06/28/12 18:46:12","149.5977","14.9","213.52","2","60.03","30"
"06/28/12 18:51:10","149.5983","0.0","212.98","0","60.03","30"
"06/28/12 18:56:10","149.5989","13.9","214.03","71","60.03","30"
"06/28/12 19:01:11","149.5993","15.3","214.32","3","60.0","30"
"06/28/12 19:06:11","149.5998","0.0","213.55","0","60.0","30"
"06/28/12 19:11:12","149.6001","0.0","213.99","0","60.03","29"
"06/28/12 19:16:11","149.6005","0.0","214.43","0","60.03","29"
"06/28/12 19:21:11","149.6008","0.0","213.47","0","60.03","29"
"06/28/12 19:26:12","149.6011","0.0","214.46","0","60.03","29"
"06/28/12 19:31:12","149.6014","0.0","213.56","0","60.03","29"
"06/28/12 19:36:12","149.6017","13.7","213.67","37","60.03","29"
"06/28/12 19:41:11","149.6019","12.3","213.52","3","60.03","29"
"06/28/12 19:46:11","149.6021","0.0","213.36","0","60.03","29"
"06/28/12 19:51:12","149.6023","0.0","214.01","0","60.03","29"
"06/28/12 20:06:12","149.6029","0.0","213.25","0","60.03","28"
"06/29/12 06:01:12","149.6033","0.0","214.24","0","60.0","21"
"06/29/12 06:06:12","149.6035","0.0","213.84","0","60.03","22"
"06/29/12 06:11:11","149.6038","7.6","213.22","0","60.0","22"
"06/29/12 06:16:12","149.6042","0.0","216.14","0","60.03","22"
"06/29/12 06:21:11","149.6047","0.0","214.15","0","60.0","22"
"06/29/12 06:26:12","149.6053","10.5","213.9","3","60.03","22"
"06/29/12 06:31:12","149.606","3.9","212.82","154","60.0","22"
"06/29/12 06:36:11","149.6071","10.8","212.25","3","60.03","23"
"06/29/12 06:41:11","149.6083","24.3","213.37","163","60.03","23"
"06/29/12 06:46:12","149.6098","16.3","209.57","161","60.03","23"
"06/29/12 06:51:11","149.6115","17.4","212.96","229","60.03","23"
"06/29/12 06:56:12","149.6135","25.9","213.37","233","60.0","24"
"06/29/12 07:01:12","149.6159","27.4","212.72","81","60.0","24"
"06/29/12 07:06:11","149.6185","40.6","213.39","89","60.03","24"
"06/29/12 07:11:11","149.6213","39.8","213.33","123","60.03","25"
"06/29/12 07:16:12","149.6246","39.7","213.35","119","60.0","25"
"06/29/12 07:21:11","149.6281","41.7","213.93","336","60.0","25"
"06/29/12 07:26:11","149.632","48.6","214.3","195","60.0","26"
"06/29/12 07:31:11","149.6358","41.5","213.4","322","60.0","26"
"06/29/12 07:36:12","149.6397","42.4","212.72","383","60.03","26"
"06/29/12 07:41:11","149.6436","47.9","213.53","296","60.0","27"
"06/29/12 07:46:11","149.6476","52.0","213.59","371","60.07","27"
"06/29/12 07:51:12","149.6516","58.2","211.99","375","60.0","27"
"06/29/12 07:56:11","149.6559","68.9","214.39","97","60.03","27"
"06/29/12 08:01:11","149.6603","75.3","214.53","288","60.0","28"
"06/29/12 08:06:11","149.6668","90.2","214.71","440","60.03","28"
"06/29/12 08:11:12","149.674","94.6","214.88","460","60.03","28"
"06/29/12 08:16:11","149.6815","99.1","213.99","479","60.0","29"
"06/29/12 08:21:12","149.6894","104.6","214.62","503","60.0","29"
"06/29/12 08:26:11","149.6978","110.3","214.35","527","60.03","29"
"06/29/12 08:31:12","149.7065","114.9","214.28","548","60.03","30"
"06/29/12 08:36:11","149.7156","119.0","213.84","567","60.0","30"
"06/29/12 08:41:12","149.7251","123.1","214.35","583","60.0","31"
"06/29/12 08:46:12","149.7348","126.1","218.73","581","60.03","31"
"06/29/12 08:51:11","149.7446","129.4","216.04","605","60.03","31"
"06/29/12 08:56:11","149.7549","135.4","216.32","626","60.03","32"
"06/29/12 09:01:11","149.7655","137.0","215.66","641","60.0","32"
"06/29/12 09:06:14","149.7765","140.7","215.51","657","60.03","32"
"06/29/12 09:11:12","149.7873","103.6","215.18","497","60.0","32"
"06/29/12 09:16:12","149.7978","151.5","216.27","702","60.03","32"
"06/29/12 09:21:11","149.8096","152.6","215.89","708","60.03","32"
"06/29/12 09:26:12","149.8217","155.2","216.14","715","60.0","33"
"06/29/12 09:31:11","149.8338","159.0","217.09","729","60.03","33"
"06/29/12 09:36:11","149.8465","164.6","216.45","756","59.96","34"
"06/29/12 09:41:12","149.8595","170.0","215.94","777","60.03","34"
"06/29/12 09:46:11","149.8726","175.5","216.76","802","60.0","34"
"06/29/12 09:51:11","149.885","146.2","216.29","676","60.0","34"
"06/29/12 09:56:11","149.8975","174.2","216.45","800","60.03","34"
"06/29/12 10:01:12","149.9109","172.6","217.01","788","60.03","34"
"06/29/12 10:06:12","149.9244","174.4","216.2","798","60.03","35"
"06/29/12 10:11:12","149.9381","177.3","217.16","805","60.0","35"
"06/29/12 10:16:12","149.952","178.5","216.91","819","60.03","35"
"06/29/12 10:21:11","149.9659","179.7","216.95","819","60.0","36"
"06/29/12 10:26:11","149.98","182.0","217.68","826","60.0","36"
"06/29/12 10:31:12","149.9943","184.6","216.82","838","60.0","36"
"06/29/12 10:36:11","150.0087","185.8","215.05","858","60.03","37"
"06/29/12 10:41:11","150.0233","188.9","215.82","863","60.0","37"
"06/29/12 10:46:11","150.0381","189.5","216.03","866","60.03","37"
"06/29/12 10:51:11","150.0528","190.8","216.31","862","60.0","37"
"06/29/12 10:56:12","150.0679","191.4","215.75","875","60.03","38"
"06/29/12 11:01:11","150.0828","193.5","216.64","876","60.03","38"
"06/29/12 11:06:12","150.0979","195.1","217.62","883","60.0","38"
"06/29/12 11:11:13","150.1131","195.2","217.58","885","60.03","38"
"06/29/12 11:16:13","150.1284","194.9","216.91","884","60.0","38"
"06/29/12 11:21:12","150.1435","195.2","217.24","878","60.03","38"
"06/29/12 11:26:11","150.1587","195.0","216.85","886","60.0","39"
"06/29/12 11:31:12","150.1739","195.6","217.15","878","60.0","39"
"06/29/12 11:36:11","150.1891","196.2","217.23","889","60.0","39"
"06/29/12 11:41:12","150.2043","195.1","216.84","883","60.0","39"
"06/29/12 11:46:11","150.2195","195.8","217.69","890","60.0","39"
"06/29/12 11:51:11","150.2346","195.0","215.24","892","60.03","39"
"06/29/12 11:56:11","150.2499","195.1","215.8","890","60.07","39"
"06/29/12 12:01:12","150.2651","195.2","215.94","893","60.03","39"
"06/29/12 12:06:12","150.2803","194.8","216.16","888","60.03","40"
"06/29/12 12:11:12","150.2955","194.9","216.26","889","60.03","39"
"06/29/12 12:16:12","150.3107","195.4","215.72","888","60.0","39"
"06/29/12 12:21:12","150.3259","195.7","218.79","872","60.0","39"
"06/29/12 12:26:11","150.3411","195.6","218.11","883","60.03","39"
"06/29/12 12:31:11","150.3562","194.4","217.57","886","60.03","39"
"06/29/12 12:36:12","150.3715","194.4","218.19","875","60.0","39"
"06/29/12 12:46:12","150.4019","194.4","216.97","888","60.0","40"
"06/29/12 12:51:13","150.4171","195.7","217.46","876","60.03","40"
"06/29/12 12:56:11","150.4322","195.7","217.64","885","60.03","40"
"06/29/12 13:01:12","150.4474","194.7","217.24","886","60.03","40"
"06/29/12 13:06:12","150.4627","194.7","216.86","885","60.03","40"
"06/29/12 13:11:11","150.4778","195.0","215.47","882","60.0","40"
"06/29/12 13:16:12","150.4931","194.8","216.09","886","60.0","40"
"06/29/12 13:21:11","150.5082","195.4","216.51","888","60.03","40"
"06/29/12 13:26:12","150.5235","194.6","216.37","886","60.03","40"
"06/29/12 13:31:12","150.5385","194.9","216.87","883","60.03","40"
"06/29/12 13:36:12","150.5538","194.6","217.23","886","60.03","40"
"06/29/12 13:41:11","150.5689","195.6","217.91","886","60.03","40"
"06/29/12 13:46:11","150.5841","194.8","218.85","879","60.0","40"
"06/29/12 13:51:12","150.5993","195.2","218.26","876","60.0","40"
"06/29/12 13:56:11","150.6145","195.1","218.07","878","60.03","40"
"06/29/12 14:01:11","150.6296","194.9","217.37","881","60.0","40"
"06/29/12 14:06:11","150.6449","195.2","218.2","879","60.0","40"
"06/29/12 14:11:12","150.6601","193.5","215.96","886","60.03","40"
"06/29/12 14:16:11","150.6716","125.0","215.16","588","60.03","39"
"06/29/12 14:21:11","150.6815","105.6","214.39","503","60.0","38"
"06/29/12 14:26:12","150.6909","194.2","216.7","886","60.03","38"
"06/29/12 14:31:11","150.7057","164.5","215.85","755","60.0","38"
"06/29/12 14:36:13","150.7165","195.3","217.65","883","60.0","38"
"06/29/12 14:41:12","150.7315","189.4","218.08","856","60.03","38"
"06/29/12 14:46:13","150.7456","181.5","217.55","827","60.0","39"
"06/29/12 14:51:12","150.7591","175.0","218.04","792","60.0","39"
"06/29/12 14:56:11","150.7727","171.7","215.17","793","60.0","39"
"06/29/12 15:01:12","150.786","170.3","216.1","780","60.0","39"
"06/29/12 15:06:11","150.7992","167.9","215.25","774","60.03","39"
"06/29/12 15:11:11","150.8122","165.5","215.19","765","60.0","38"
"06/29/12 15:16:12","150.825","163.5","216.57","748","60.0","38"
"06/29/12 15:21:11","150.8376","159.5","219.76","727","60.03","38"
"06/29/12 15:26:12","150.85","156.8","217.19","719","60.0","38"
"06/29/12 15:31:12","150.862","154.5","217.04","711","60.0","38"
"06/29/12 15:36:12","150.874","151.5","216.64","697","60.0","38"
"06/29/12 15:41:11","150.8855","148.4","215.71","690","60.03","38"
"06/29/12 15:46:12","150.897","145.3","216.4","679","60.0","38"
"06/29/12 15:51:11","150.9082","141.6","215.16","663","60.03","38"
"06/29/12 15:56:13","150.9192","138.7","213.59","654","60.03","37"
"06/29/12 16:06:11","150.9402","131.6","215.39","613","60.03","37"
"06/29/12 16:11:12","150.9503","127.8","215.96","595","60.0","37"
"06/29/12 16:16:11","150.9601","124.0","216.36","584","60.0","37"
"06/29/12 16:21:11","150.9696","120.1","217.19","565","60.0","37"
"06/29/12 16:26:12","150.9789","117.2","215.45","552","60.03","37"
"06/29/12 16:31:12","150.9879","113.7","215.85","535","60.03","36"
"06/29/12 16:36:12","150.9966","109.2","214.51","523","60.0","36"
"06/29/12 16:41:13","151.0049","105.7","215.29","507","60.03","36"
"06/29/12 16:46:11","151.0129","101.2","214.44","486","60.0","36"
"06/29/12 16:51:12","151.0206","97.0","214.72","465","60.0","36"
"06/29/12 16:56:12","151.0281","93.4","214.59","454","60.0","36"
"06/29/12 17:01:12","151.0352","89.8","215.12","435","60.03","36"
"06/29/12 17:06:11","151.0419","85.0","214.62","418","60.0","35"
"06/29/12 17:11:12","151.0484","81.2","214.33","401","60.03","35"
"06/29/12 17:16:11","151.0546","77.0","214.16","384","60.03","35"
"06/29/12 17:21:11","151.0604","72.8","214.0","363","60.0","35"
"06/29/12 17:26:11","151.0659","68.8","214.59","346","60.03","34"
"06/29/12 17:31:13","151.0711","64.5","213.97","331","60.0","34"
"06/29/12 17:36:12","151.0759","55.7","213.79","341","60.07","34"
"06/29/12 17:41:11","151.0797","41.7","214.74","422","60.03","34"
"06/29/12 17:46:12","151.0836","43.4","214.31","157","60.03","33"
"06/29/12 17:51:12","151.0874","43.5","215.12","360","60.03","33"
"06/29/12 17:56:11","151.091","42.9","215.57","384","60.03","33"
"06/29/12 18:01:11","151.0942","46.1","214.36","352","60.03","33"
"06/29/12 18:06:12","151.0972","31.7","213.99","167","60.0","33"
"06/29/12 18:11:12","151.0999","37.1","213.11","159","60.0","33"
"06/29/12 18:16:12","151.1023","28.7","213.47","220","60.0","33"
"06/29/12 18:21:12","151.1044","38.0","213.48","62","60.03","32"
"06/29/12 18:26:11","151.1063","29.5","212.89","260","60.03","32"
"06/29/12 18:31:13","151.1079","12.5","212.25","118","60.07","32"
"06/29/12 18:36:12","151.1093","15.8","213.21","4","60.03","32"
"06/29/12 18:41:12","151.1104","14.4","212.46","66","60.03","32"
"06/29/12 18:46:11","151.1113","5.2","212.47","169","60.03","32"
"06/29/12 18:51:11","151.112","0.5","212.01","0","60.07","31"
"06/29/12 18:56:12","151.1127","14.7","212.41","94","60.0","31"
"06/29/12 19:01:12","151.1132","12.7","213.07","111","60.03","31"
"06/29/12 19:06:12","151.1137","0.0","212.48","0","60.03","31"
"06/29/12 19:11:13","151.1141","0.0","213.09","0","60.0","30"
"06/29/12 19:16:12","151.1145","0.0","212.95","0","60.03","30"
"06/29/12 19:21:12","151.1149","5.8","213.38","187","60.03","30"
"06/29/12 19:26:11","151.1153","11.3","213.03","2","60.0","30"
"06/29/12 19:31:11","151.1157","0.0","212.62","0","60.0","30"
"06/29/12 19:36:12","151.116","0.0","211.95","0","60.07","30"
"06/29/12 19:41:11","151.1162","0.0","212.63","0","60.03","29"
"06/29/12 19:46:11","151.1165","0.0","212.72","0","60.03","29"
"06/29/12 19:51:12","151.1167","11.7","212.03","18","60.03","29"
"06/29/12 19:56:12","151.1169","0.0","212.89","0","60.03","29"
"06/29/12 20:06:12","151.1172","0.0","213.05","0","60.03","28"
"06/30/12 06:01:24","151.1176","0.0","214.63","0","60.07","19"
"06/30/12 06:06:25","151.1178","0.0","214.3","0","60.03","20"
"06/30/12 06:11:24","151.1182","0.0","214.64","0","60.03","20"
"06/30/12 06:16:24","151.1186","0.0","213.76","0","60.0","20"
"06/30/12 06:21:26","151.1191","13.4","214.2","1","60.07","20"
"06/30/12 06:26:25","151.1197","14.6","213.91","3","60.03","20"
"06/30/12 06:31:26","151.1206","7.8","213.86","80","60.03","21"
"06/30/12 06:36:26","151.1216","10.5","214.2","159","60.0","21"
"06/30/12 06:41:26","151.1228","17.1","214.25","284","60.0","22"
"06/30/12 06:46:25","151.1242","13.8","214.48","226","60.03","22"
"06/30/12 06:51:25","151.126","15.1","214.52","52","60.0","22"
"06/30/12 06:56:26","151.128","34.1","214.14","113","60.0","22"
"06/30/12 07:01:29","151.1303","27.3","214.12","219","60.03","23"
"06/30/12 07:06:28","151.1328","39.2","214.37","225","60.03","23"
"06/30/12 07:11:27","151.1357","33.6","214.32","307","60.0","24"
"06/30/12 07:16:28","151.1388","46.7","214.38","157","60.03","24"
"06/30/12 07:21:33","151.1424","54.3","214.01","194","60.0","24"
"06/30/12 07:26:31","151.1462","56.1","214.26","82","60.0","25"
"06/30/12 07:31:32","151.1501","49.2","213.53","369","60.03","25"
"06/30/12 07:36:33","151.154","55.7","214.73","120","60.0","26"
"06/30/12 07:41:32","151.1579","47.6","214.8","378","60.03","26"
"06/30/12 07:46:32","151.1618","49.1","214.33","390","60.03","27"
"06/30/12 07:51:32","151.1657","63.4","213.91","289","60.03","27"
"06/30/12 07:56:32","151.1699","44.6","214.52","353","60.03","27"
"06/30/12 08:01:33","151.1742","51.1","215.12","332","60.0","28"
"06/30/12 08:06:32","151.1791","86.3","214.91","418","60.03","28"
"06/30/12 08:11:34","151.1861","90.7","215.11","439","60.03","28"
"06/30/12 08:16:35","151.1933","94.7","215.69","457","60.0","29"
"06/30/12 08:21:33","151.2008","98.4","214.94","474","60.03","29"
"06/30/12 08:26:35","151.2086","102.3","214.81","490","60.03","30"
"06/30/12 08:31:35","151.2167","106.1","214.81","510","60.03","30"
"06/30/12 08:36:34","151.2251","110.8","214.98","530","60.03","31"
"06/30/12 08:41:34","151.2339","115.0","216.03","546","60.0","31"
"06/30/12 08:46:33","151.2429","118.6","215.53","554","60.0","32"
"06/30/12 08:51:33","151.2523","121.3","214.64","579","60.03","32"
"06/30/12 08:56:33","151.2619","125.4","215.75","583","60.03","32"
"06/30/12 09:01:33","151.2718","128.4","216.43","601","60.0","33"
"06/30/12 09:06:33","151.2819","131.3","215.64","616","60.0","33"
"06/30/12 09:11:34","151.2923","135.2","214.92","632","60.0","34"
"06/30/12 09:16:34","151.303","138.7","215.12","645","60.0","34"
"06/30/12 09:21:36","151.314","142.0","216.92","656","60.03","35"
"06/30/12 09:26:34","151.3251","145.3","216.8","669","60.03","35"
"06/30/12 09:31:37","151.3366","147.9","216.84","685","60.0","35"
"06/30/12 09:36:35","151.3482","150.2","217.59","696","60.0","35"
"06/30/12 09:41:43","151.3603","153.6","216.72","707","60.0","36"
"06/30/12 09:46:43","151.3724","156.2","217.22","715","60.03","36"
"06/30/12 09:51:44","151.3846","158.0","217.45","728","60.03","36"
"06/30/12 09:56:44","151.397","161.0","216.67","735","60.03","37"
"06/30/12 10:01:45","151.4096","162.8","217.42","747","60.03","37"
"06/30/12 10:06:44","151.4224","166.0","217.42","757","60.0","37"
"06/30/12 10:11:44","151.4355","167.9","217.02","771","60.03","38"
"06/30/12 10:16:44","151.4486","169.7","217.5","771","60.0","38"
"06/30/12 10:21:44","151.4619","171.6","217.8","781","60.03","38"
"06/30/12 10:26:44","151.4754","173.6","216.91","794","60.03","38"
"06/30/12 10:31:43","151.489","175.4","216.97","798","60.03","39"
"06/30/12 10:36:45","151.5029","179.5","217.74","818","60.03","39"
"06/30/12 10:41:44","151.517","180.6","217.09","823","60.07","39"
"06/30/12 10:46:44","151.5312","182.2","217.14","825","60.03","40"
"06/30/12 10:51:45","151.5455","184.7","216.89","840","60.03","40"
"06/30/12 10:56:44","151.56","186.0","217.53","844","60.03","40"
"06/30/12 11:01:44","151.5745","187.8","218.35","850","60.0","40"
"06/30/12 11:06:44","151.5892","189.6","217.31","862","60.0","40"
"06/30/12 11:11:45","151.6041","190.0","217.11","864","60.03","41"
"06/30/12 11:16:43","151.6189","190.9","217.57","860","60.0","41"
"06/30/12 11:21:44","151.6338","191.0","217.39","870","60.03","41"
"06/30/12 11:26:44","151.6489","193.5","217.9","876","60.0","41"
"06/30/12 11:31:43","151.664","194.9","217.08","880","60.03","42"
"06/30/12 11:36:44","151.6792","194.2","217.5","883","60.03","41"
"06/30/12 11:41:43","151.6943","194.5","217.19","885","60.03","41"
"06/30/12 11:46:45","151.7096","194.5","216.96","885","60.0","41"
"06/30/12 11:51:44","151.7247","194.3","217.27","882","60.03","42"
"06/30/12 11:56:44","151.7399","195.1","217.5","879","60.03","42"
"06/30/12 12:01:44","151.7551","194.3","216.73","888","60.03","42"
"06/30/12 12:06:44","151.7703","195.4","217.36","879","60.0","42"
"06/30/12 12:11:44","151.7855","195.3","217.08","887","60.0","42"
"06/30/12 12:16:45","151.8007","194.6","217.31","881","60.03","42"
"06/30/12 12:21:44","151.8159","194.8","217.68","874","60.03","42"
"06/30/12 12:26:44","151.8311","194.5","217.36","873","60.03","42"
"06/30/12 12:31:45","151.8463","195.8","217.0","886","60.0","42"
"06/30/12 12:36:44","151.8615","195.1","217.89","877","60.03","42"
"06/30/12 12:41:45","151.8767","195.2","217.46","882","60.03","42"
"06/30/12 12:46:43","151.8918","194.9","217.4","884","60.03","42"
"06/30/12 12:51:43","151.9068","195.6","218.19","877","60.0","42"
"06/30/12 12:56:44","151.922","195.8","218.31","884","60.03","42"
"06/30/12 13:01:44","151.9372","194.8","218.2","881","60.03","42"
"06/30/12 13:06:44","151.951","195.3","217.76","876","60.0","42"
