"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/30/12 13:11:44","151.966","194.6","218.4","876","60.0","42"
"06/30/12 13:16:43","151.9812","194.5","218.56","875","60.0","43"
"06/30/12 13:21:44","151.9963","194.4","217.61","880","60.03","43"
"06/30/12 13:26:44","152.0115","194.3","218.35","878","60.03","43"
"06/30/12 13:31:45","152.0267","194.8","217.39","877","60.0","43"
"06/30/12 13:36:44","152.0411","194.4","218.03","874","60.03","43"
"06/30/12 13:41:45","152.0564","195.0","217.9","877","60.03","43"
"06/30/12 13:46:45","152.0715","195.3","217.36","879","60.03","43"
"06/30/12 13:51:44","152.0866","193.3","216.86","879","60.0","43"
"06/30/12 13:56:43","152.1016","192.4","217.79","867","60.03","43"
"06/30/12 14:01:44","152.1166","190.2","217.27","867","60.03","43"
"06/30/12 14:06:45","152.1315","191.6","216.72","869","60.03","43"
"06/30/12 14:11:44","152.1462","189.4","218.28","851","60.03","42"
"06/30/12 14:16:44","152.1592","160.5","216.25","743","60.03","41"
"06/30/12 14:21:45","152.1731","187.6","217.73","851","60.0","41"
"06/30/12 14:26:44","152.1875","184.7","217.61","840","60.0","41"
"06/30/12 14:31:44","152.2018","181.4","216.26","828","60.0","41"
"06/30/12 14:36:44","152.2159","180.0","216.99","817","60.03","41"
"06/30/12 14:41:43","152.2297","177.8","216.35","806","60.0","41"
"06/30/12 14:46:44","152.2436","175.7","217.28","802","60.03","40"
"06/30/12 14:51:44","152.2571","173.1","216.45","792","60.03","40"
"06/30/12 14:56:44","152.2706","171.2","217.03","781","60.03","40"
"06/30/12 15:01:44","152.2838","168.6","217.1","769","60.03","40"
"06/30/12 15:06:44","152.2969","166.5","216.69","754","60.0","40"
"06/30/12 15:11:44","152.3097","164.1","216.94","752","60.0","40"
"06/30/12 15:16:45","152.3224","161.5","217.01","744","60.03","39"
"06/30/12 15:21:45","152.3348","158.5","216.3","729","60.03","39"
"06/30/12 15:26:45","152.3471","155.4","215.97","717","60.03","39"
"06/30/12 15:31:43","152.3589","152.3","216.09","705","60.03","39"
"06/30/12 15:36:44","152.3708","149.4","215.13","694","60.03","38"
"06/30/12 15:41:45","152.3822","146.6","215.11","680","60.03","38"
"06/30/12 15:46:45","152.3935","143.2","215.03","664","60.03","38"
"06/30/12 15:51:44","152.4045","139.5","215.67","653","60.03","38"
"06/30/12 15:56:44","152.4153","136.5","216.15","639","60.03","38"
"06/30/12 16:01:45","152.4257","132.8","216.48","621","60.0","38"
"06/30/12 16:06:45","152.4359","129.1","215.98","608","60.0","38"
"06/30/12 16:11:44","152.4457","124.8","215.54","583","60.03","37"
"06/30/12 16:16:45","152.4554","121.0","215.51","572","60.0","38"
"06/30/12 16:21:44","152.4646","118.0","216.07","557","60.0","37"
"06/30/12 16:26:44","152.4737","114.7","216.37","544","60.0","37"
"06/30/12 16:31:44","152.4825","111.1","215.49","527","60.03","37"
"06/30/12 16:36:44","152.4911","107.1","215.58","512","60.03","37"
"06/30/12 16:41:45","152.4992","103.8","215.69","493","60.03","36"
"06/30/12 16:46:45","152.5071","99.6","215.05","481","60.03","36"
"06/30/12 16:51:45","152.5147","96.1","214.59","460","60.0","36"
"06/30/12 16:56:45","152.522","92.0","215.53","447","60.03","35"
"06/30/12 17:01:44","152.5291","88.5","215.53","431","60.0","35"
"06/30/12 17:06:43","152.5359","90.2","215.36","437","60.0","35"
"06/30/12 17:11:44","152.5403","33.6","214.38","143","60.0","34"
"06/30/12 17:16:44","152.543","41.5","214.62","262","60.0","34"
"06/30/12 17:21:44","152.5458","32.6","214.86","131","60.03","33"
"06/30/12 17:26:44","152.549","45.7","214.94","368","60.0","33"
"06/30/12 17:31:44","152.5525","51.0","214.91","358","60.03","32"
"06/30/12 17:36:45","152.5561","49.7","214.74","275","60.03","32"
"06/30/12 17:41:45","152.5597","60.6","215.61","93","60.0","32"
"06/30/12 17:46:44","152.5635","42.1","215.11","397","60.0","32"
"06/30/12 17:51:44","152.5663","17.4","213.56","320","60.03","32"
"06/30/12 17:56:44","152.5682","30.3","213.71","45","60.03","32"
"06/30/12 18:01:44","152.5699","14.3","214.24","18","60.0","31"
"06/30/12 18:06:45","152.5719","19.1","214.28","313","60.03","31"
"06/30/12 18:11:45","152.5737","25.9","214.79","19","60.03","31"
"06/30/12 18:16:43","152.5758","26.5","214.69","94","60.0","31"
"06/30/12 18:21:44","152.5782","34.4","214.54","100","60.07","31"
"06/30/12 18:26:44","152.5806","37.7","214.23","257","60.03","30"
"06/30/12 18:31:44","152.5831","26.8","214.33","246","60.03","30"
"06/30/12 18:36:45","152.5853","36.2","214.69","116","60.03","30"
"06/30/12 18:41:44","152.5869","20.3","214.23","232","60.03","30"
"06/30/12 18:46:45","152.5881","15.8","213.28","1","60.03","30"
"06/30/12 18:51:44","152.5889","0.7","213.5","0","60.03","30"
"06/30/12 18:56:44","152.5896","13.4","214.04","3","60.03","29"
"06/30/12 19:01:44","152.5906","10.6","213.49","3","60.03","29"
"06/30/12 19:06:45","152.5918","14.3","213.01","14","60.0","29"
"06/30/12 19:11:45","152.5928","14.2","213.89","3","60.03","29"
"06/30/12 19:16:45","152.5936","15.9","213.34","0","60.03","29"
"06/30/12 19:21:44","152.5944","0.5","213.53","0","60.03","29"
"06/30/12 19:26:45","152.5951","3.1","213.77","208","60.03","29"
"06/30/12 19:31:44","152.5957","14.9","213.49","3","60.03","29"
"06/30/12 19:36:45","152.5962","12.5","213.22","0","60.03","29"
"06/30/12 19:41:45","152.5965","0.0","213.8","0","60.0","29"
"06/30/12 19:46:44","152.5968","0.0","213.17","0","60.03","28"
"06/30/12 19:51:44","152.5972","0.0","213.22","0","60.0","28"
"06/30/12 19:56:44","152.5976","12.4","214.09","1","60.03","28"
"06/30/12 20:01:43","152.598","0.0","213.39","0","60.0","28"
"07/01/12 06:06:44","152.5992","0.0","214.64","0","60.0","19"
"07/01/12 06:11:44","152.5996","4.1","214.78","134","60.07","19"
"07/01/12 06:16:44","152.6001","12.2","214.17","1","60.0","19"
"07/01/12 06:21:45","152.6005","11.7","214.27","8","60.03","19"
"07/01/12 06:26:45","152.6013","13.3","214.45","35","60.03","19"
"07/01/12 06:31:46","152.6028","13.1","213.92","190","60.0","20"
"07/01/12 06:36:44","152.6045","28.8","214.68","53","60.0","20"
"07/01/12 06:41:44","152.606","12.8","213.85","15","60.03","20"
"07/01/12 06:46:45","152.608","34.1","214.17","112","60.0","21"
"07/01/12 06:51:46","152.6103","28.4","215.19","291","60.0","22"
"07/01/12 06:56:44","152.6127","31.2","214.72","169","60.03","23"
"07/01/12 07:01:45","152.615","33.8","214.48","212","60.03","23"
"07/01/12 07:06:46","152.617","43.9","214.22","136","60.03","24"
"07/01/12 07:11:45","152.62","44.8","213.96","328","60.0","24"
"07/01/12 07:16:45","152.6232","47.8","214.47","250","60.03","25"
"07/01/12 07:21:45","152.6268","42.4","215.09","420","60.03","26"
"07/01/12 07:26:44","152.6301","16.1","214.31","127","60.03","26"
"07/01/12 07:31:45","152.6329","43.3","214.67","393","60.03","27"
"07/01/12 07:36:45","152.6358","66.9","215.24","223","60.0","27"
"07/01/12 07:41:44","152.6404","62.4","215.27","320","60.0","28"
"07/01/12 07:46:45","152.6454","66.2","215.32","334","60.0","29"
"07/01/12 07:51:45","152.6507","70.5","214.61","352","60.0","29"
"07/01/12 07:56:46","152.6564","75.0","214.84","371","60.0","30"
"07/01/12 08:01:46","152.6625","81.7","214.89","402","60.03","31"
"07/01/12 08:06:44","152.6676","82.8","214.88","400","60.0","31"
"07/01/12 08:11:45","152.6741","86.0","215.73","422","60.0","32"
"07/01/12 08:16:46","152.681","90.3","215.76","433","60.0","32"
"07/01/12 08:21:45","152.6881","94.6","215.1","453","60.03","33"
"07/01/12 08:26:44","152.6956","98.4","214.38","474","60.0","33"
"07/01/12 08:31:44","152.7034","102.0","214.52","490","60.0","34"
"07/01/12 08:36:46","152.7116","105.5","214.59","504","60.0","35"
"07/01/12 08:41:45","152.7199","109.3","214.82","521","60.0","35"
"07/01/12 08:46:45","152.7286","113.4","214.56","543","60.03","36"
"07/01/12 08:51:45","152.7375","116.5","215.54","555","60.03","36"
"07/01/12 08:56:44","152.7467","120.0","215.23","568","60.0","36"
"07/01/12 09:01:45","152.7562","124.6","215.76","584","60.03","37"
"07/01/12 09:06:45","152.7661","128.1","216.35","601","60.03","37"
"07/01/12 09:11:46","152.7762","131.2","216.08","616","60.0","37"
"07/01/12 09:16:46","152.7866","134.3","215.65","630","60.03","37"
"07/01/12 09:21:44","152.797","138.0","216.54","633","60.0","38"
"07/01/12 09:26:46","152.8079","141.0","216.37","650","60.03","38"
"07/01/12 09:31:44","152.8189","144.0","216.3","663","60.03","38"
"07/01/12 09:36:45","152.8302","146.2","216.34","676","60.0","38"
"07/01/12 09:41:46","152.8418","149.1","216.0","689","60.03","38"
"07/01/12 09:46:44","152.8534","151.5","216.6","702","60.03","39"
"07/01/12 09:51:44","152.8653","154.4","216.9","712","60.03","39"
"07/01/12 09:56:45","152.8775","156.0","216.4","719","60.0","39"
"07/01/12 10:01:45","152.8898","160.2","216.78","737","60.03","39"
"07/01/12 10:06:44","152.9024","164.4","216.94","755","60.03","39"
"07/01/12 10:11:46","152.9153","166.6","217.29","764","60.03","40"
"07/01/12 10:16:44","152.9282","166.8","217.67","763","60.0","40"
"07/01/12 10:21:45","152.9412","169.9","216.85","775","60.03","40"
"07/01/12 10:26:45","152.9546","170.9","216.46","786","60.03","40"
"07/01/12 10:31:46","152.968","172.2","216.9","785","60.0","41"
"07/01/12 10:36:45","152.9816","174.8","216.99","798","60.03","41"
"07/01/12 10:41:46","152.9953","177.3","216.34","809","60.0","41"
"07/01/12 10:46:46","153.0092","179.5","216.12","822","60.03","41"
"07/01/12 10:51:45","153.0232","180.0","216.33","830","60.03","41"
"07/01/12 10:56:45","153.0374","182.3","217.46","827","60.0","41"
"07/01/12 11:01:46","153.0516","183.3","217.18","835","60.03","42"
"07/01/12 11:06:46","153.066","186.1","216.49","849","60.03","42"
"07/01/12 11:11:45","153.0805","188.0","216.47","854","60.03","42"
"07/01/12 11:16:46","153.0953","188.4","216.2","858","60.0","42"
"07/01/12 11:21:45","153.1098","190.0","217.71","860","60.0","42"
"07/01/12 11:26:44","153.1246","191.0","216.44","867","60.0","43"
"07/01/12 11:31:46","153.1396","191.9","217.28","870","60.03","43"
"07/01/12 11:36:46","153.1546","192.3","217.05","873","60.03","43"
"07/01/12 11:41:45","153.1696","193.3","216.48","879","60.0","43"
"07/01/12 11:46:45","153.1847","194.5","216.36","876","60.0","43"
"07/01/12 11:51:45","153.1998","193.8","217.12","875","60.03","43"
"07/01/12 11:56:45","153.2149","193.2","216.42","884","60.03","43"
"07/01/12 12:01:46","153.2301","194.4","216.68","884","60.03","44"
"07/01/12 12:06:45","153.2452","194.7","216.94","883","60.03","44"
"07/01/12 12:11:45","153.2603","194.3","216.79","878","59.96","44"
"07/01/12 12:16:45","153.2755","194.2","216.75","882","60.03","44"
"07/01/12 12:21:46","153.2908","194.3","216.74","882","60.03","45"
"07/01/12 12:26:46","153.306","194.9","217.3","873","60.03","45"
"07/01/12 12:31:46","153.3211","194.6","217.81","879","60.0","45"
"07/01/12 12:36:44","153.3362","194.8","217.62","878","60.0","45"
"07/01/12 12:41:44","153.3513","194.7","217.02","875","60.0","46"
"07/01/12 12:46:46","153.3666","194.3","216.99","877","60.0","46"
"07/01/12 12:51:46","153.3817","194.7","217.07","881","60.03","47"
"07/01/12 12:56:46","153.3969","194.9","216.69","883","60.0","47"
"07/01/12 13:01:45","153.4119","193.4","216.58","882","60.0","48"
"07/01/12 13:06:45","153.4269","192.6","217.76","874","60.03","48"
"07/01/12 13:11:45","153.4419","193.7","217.54","874","60.03","48"
"07/01/12 13:16:45","153.457","191.8","216.69","874","60.0","48"
"07/01/12 13:21:46","153.4719","191.7","216.29","870","60.03","49"
"07/01/12 13:26:46","153.4868","192.3","216.82","877","60.03","49"
"07/01/12 13:31:45","153.5017","190.5","216.96","867","60.0","49"
"07/01/12 13:36:44","153.5165","189.3","216.75","862","60.03","49"
"07/01/12 13:41:44","153.5312","188.7","216.05","864","60.0","49"
"07/01/12 13:46:45","153.5459","186.2","215.73","853","60.03","49"
"07/01/12 13:51:46","153.5603","184.7","216.03","841","60.03","49"
"07/01/12 13:56:45","153.5747","183.6","216.08","838","60.03","49"
"07/01/12 14:01:45","153.5889","183.4","216.8","835","60.03","48"
"07/01/12 14:06:45","153.6032","180.7","215.97","826","60.03","49"
"07/01/12 14:11:45","153.6172","179.5","216.37","822","60.0","49"
"07/01/12 14:16:44","153.6311","177.9","216.69","807","60.03","49"
"07/01/12 14:21:45","153.645","176.1","215.95","808","60.0","49"
"07/01/12 14:26:45","153.6587","174.4","215.09","802","60.03","49"
"07/01/12 14:31:45","153.6723","174.1","216.22","796","60.03","49"
"07/01/12 14:36:46","153.6858","172.3","215.9","784","60.0","49"
"07/01/12 14:41:45","153.6991","169.6","216.24","777","60.03","49"
"07/01/12 14:46:45","153.7122","166.2","215.59","761","60.03","49"
"07/01/12 14:51:45","153.725","165.3","215.19","761","60.0","48"
"07/01/12 14:56:44","153.7379","162.9","215.68","753","60.0","48"
"07/01/12 15:01:45","153.7505","159.9","216.02","740","60.0","48"
"07/01/12 15:06:44","153.7629","158.5","215.62","734","60.0","48"
"07/01/12 15:11:45","153.7751","156.4","215.77","725","60.03","48"
"07/01/12 15:16:45","153.7872","153.2","216.25","710","60.03","48"
"07/01/12 15:21:45","153.7991","151.7","216.43","699","60.0","48"
"07/01/12 15:26:45","153.7991","148.0","216.69","686","60.03","47"
"07/01/12 15:31:45","153.8104","145.8","215.82","675","60.03","47"
"07/01/12 15:36:46","153.8217","142.4","216.23","663","60.03","47"
"07/01/12 15:41:44","153.8327","140.0","216.14","650","60.0","47"
"07/01/12 15:46:46","153.8436","137.6","215.92","642","60.0","47"
"07/01/12 15:51:46","153.8541","134.2","215.77","629","60.03","46"
"07/01/12 15:56:44","153.8644","131.5","215.55","617","60.0","46"
"07/01/12 16:01:46","153.8744","128.3","216.45","603","60.03","46"
"07/01/12 16:06:46","153.8843","124.9","216.94","586","60.03","46"
"07/01/12 16:11:46","153.8938","121.3","215.9","570","60.0","45"
"07/01/12 16:16:45","153.9031","117.5","215.54","556","60.03","45"
"07/01/12 16:21:44","153.9121","114.6","215.21","544","60.0","44"
"07/01/12 16:26:45","153.9209","111.1","214.8","533","60.0","43"
"07/01/12 16:31:45","153.9294","108.5","215.51","519","60.03","43"
"07/01/12 16:36:45","153.9377","104.7","215.25","502","60.03","42"
"07/01/12 16:41:45","153.9457","100.9","215.12","481","60.03","41"
"07/01/12 16:46:46","153.9534","97.3","215.78","468","60.0","40"
"07/01/12 16:51:44","153.9608","93.6","214.98","456","60.03","40"
"07/01/12 16:56:44","153.968","89.8","215.54","433","60.03","39"
"07/01/12 17:01:44","153.9747","85.8","215.4","417","59.96","39"
"07/01/12 17:06:46","153.9813","82.0","214.88","401","60.0","38"
"07/01/12 17:11:46","153.9875","77.7","214.23","384","60.03","38"
"07/01/12 17:16:46","153.9934","73.9","214.64","369","60.03","38"
"07/01/12 17:21:45","153.9989","70.0","214.05","351","60.03","38"
"07/01/12 17:26:46","154.0043","66.1","213.81","333","60.03","38"
"07/01/12 17:31:46","154.0092","62.2","214.66","317","60.03","37"
"07/01/12 17:36:46","154.0132","62.2","215.04","213","60.03","37"
"07/01/12 17:41:45","154.017","45.5","214.62","260","60.03","37"
"07/01/12 17:46:45","154.0209","56.3","214.8","158","60.03","37"
"07/01/12 17:51:45","154.0246","52.1","214.08","177","60.03","37"
"07/01/12 17:56:45","154.028","36.8","213.64","115","60.0","36"
"07/01/12 18:01:45","154.031","43.3","212.86","173","60.03","36"
"07/01/12 18:06:46","154.0338","35.7","213.71","87","60.03","35"
"07/01/12 18:11:46","154.0363","35.0","213.27","120","60.0","34"
"07/01/12 18:16:44","154.0385","31.0","212.93","62","60.0","34"
"07/01/12 18:21:45","154.0404","31.1","214.2","273","60.03","33"
"07/01/12 18:26:45","154.0422","11.5","214.21","13","60.0","33"
"07/01/12 18:31:45","154.0436","16.8","213.8","6","60.03","32"
"07/01/12 18:36:45","154.0448","11.8","214.04","19","60.03","32"
"07/01/12 18:41:45","154.0459","13.3","213.73","22","60.03","32"
"07/01/12 18:46:45","154.0467","12.3","213.19","3","60.03","31"
"07/01/12 18:51:45","154.0475","14.7","213.54","2","60.03","31"
"07/01/12 18:56:46","154.0481","14.1","213.62","1","60.03","30"
"07/01/12 19:01:46","154.0486","12.3","213.62","4","60.03","30"
"07/01/12 19:06:45","154.0491","13.7","214.01","48","60.03","30"
"07/01/12 19:11:45","154.0495","0.0","213.6","0","60.03","29"
"07/01/12 19:16:45","154.0499","14.0","214.31","10","60.03","29"
"07/01/12 19:21:45","154.0502","0.0","213.39","65","60.03","29"
"07/01/12 19:26:45","154.0506","12.4","213.38","80","60.03","28"
"07/01/12 19:31:46","154.051","0.0","213.04","0","60.03","28"
"07/01/12 19:36:44","154.0513","0.0","212.38","0","60.03","28"
"07/01/12 19:41:46","154.0517","0.0","212.94","0","60.0","28"
"07/01/12 19:46:46","154.052","10.7","212.59","5","60.0","27"
"07/01/12 19:51:46","154.0522","0.0","212.47","0","60.03","27"
"07/02/12 05:46:45","154.0532","0.0","213.06","0","60.03","20"
"07/02/12 05:51:46","154.0535","0.0","213.27","0","60.03","20"
"07/02/12 05:56:46","154.0538","9.0","212.89","0","60.03","21"
"07/02/12 06:01:45","154.0543","15.1","212.19","115","60.0","21"
"07/02/12 06:06:46","154.0548","0.0","213.02","0","60.03","22"
"07/02/12 06:11:46","154.0553","11.8","213.6","4","60.0","22"
"07/02/12 06:16:46","154.0557","0.0","212.74","0","60.0","22"
"07/02/12 06:21:45","154.056","0.0","212.91","0","60.03","22"
"07/02/12 06:31:45","154.0564","10.6","212.11","4","60.03","22"
"07/02/12 06:36:46","154.0567","12.6","212.35","0","60.03","22"
"07/02/12 06:41:46","154.0572","11.0","212.89","0","60.0","23"
"07/02/12 06:46:45","154.0578","13.9","212.19","0","60.03","22"
"07/02/12 06:51:46","154.0584","10.5","213.07","121","60.0","23"
"07/02/12 06:56:45","154.0591","4.2","212.66","58","60.03","23"
"07/02/12 07:01:45","154.0598","8.3","212.57","0","60.03","23"
"07/02/12 07:06:46","154.0608","15.2","213.3","246","60.03","23"
"07/02/12 07:11:45","154.0623","44.6","213.64","332","60.0","23"
"07/02/12 07:16:46","154.0652","50.9","213.53","248","60.03","24"
"07/02/12 07:21:46","154.0688","38.8","212.9","369","60.0","24"
"07/02/12 07:26:45","154.0726","48.0","213.98","375","60.03","25"
"07/02/12 07:31:46","154.0764","45.2","213.08","96","60.03","25"
"07/02/12 07:36:46","154.0803","43.0","213.73","423","60.0","26"
"07/02/12 07:41:45","154.0841","52.0","213.97","371","60.03","26"
"07/02/12 07:46:45","154.088","40.4","214.3","369","60.0","27"
"07/02/12 07:51:45","154.0919","45.1","214.09","265","60.0","27"
"07/02/12 07:56:45","154.0959","49.4","213.61","129","60.03","28"
"07/02/12 08:01:45","154.1","44.3","214.31","417","60.03","28"
"07/02/12 08:06:46","154.1044","69.4","213.75","155","60.0","29"
"07/02/12 08:11:46","154.109","46.9","213.38","414","60.03","29"
"07/02/12 08:16:46","154.1137","58.3","213.36","436","60.0","30"
"07/02/12 08:21:46","154.1198","88.0","213.99","429","60.0","30"
"07/02/12 08:26:46","154.1263","74.2","214.12","373","60.0","30"
"07/02/12 08:31:45","154.1326","94.5","214.04","459","60.0","31"
"07/02/12 08:36:47","154.1404","102.1","214.49","491","60.03","31"
"07/02/12 08:41:45","154.1485","107.2","214.67","514","60.03","32"
"07/02/12 08:46:46","154.157","111.2","214.74","534","60.03","32"
"07/02/12 08:51:46","154.1657","103.9","214.75","496","60.0","33"
"07/02/12 08:56:47","154.1736","108.0","213.99","519","60.03","33"
"07/02/12 09:01:46","154.1825","121.6","214.92","574","60.03","34"
"07/02/12 09:06:45","154.1922","126.8","214.63","598","60.0","34"
"07/02/12 09:11:45","154.2021","130.4","214.95","612","60.03","34"
"07/02/12 09:16:46","154.2126","137.1","214.75","644","60.03","35"
"07/02/12 09:21:46","154.2233","135.4","215.42","634","60.0","35"
"07/02/12 09:26:45","154.2339","134.5","215.35","633","60.0","36"
"07/02/12 09:31:45","154.2441","122.6","213.53","583","60.0","36"
"07/02/12 09:36:45","154.2539","122.9","214.59","581","60.03","36"
"07/02/12 09:41:46","154.2621","102.8","214.09","499","60.0","35"
"07/02/12 09:46:45","154.2703","105.5","215.02","504","60.0","35"
"07/02/12 09:51:45","154.2807","156.5","215.33","724","60.03","36"
"07/02/12 09:56:45","154.2915","146.6","214.3","685","60.03","36"
"07/02/12 10:01:46","154.3017","136.0","214.91","632","60.0","36"
"07/02/12 10:06:47","154.3125","149.2","214.97","697","60.0","37"
"07/02/12 10:11:45","154.3244","159.2","214.74","730","60.03","38"
"07/02/12 10:16:46","154.337","161.9","215.64","745","60.03","38"
"07/02/12 10:21:47","154.3499","166.8","216.33","762","60.03","39"
"07/02/12 10:26:45","154.3629","168.8","216.97","770","60.03","39"
"07/02/12 10:31:45","154.376","168.8","216.02","777","60.03","40"
"07/02/12 10:36:45","154.3892","171.4","215.98","789","60.0","40"
"07/02/12 10:41:45","154.4026","172.1","215.73","789","60.03","40"
"07/02/12 10:46:45","154.416","169.3","215.15","782","60.03","40"
"07/02/12 10:51:45","154.4292","172.4","215.55","793","60.0","41"
"07/02/12 10:56:45","154.4427","175.8","215.6","806","60.0","41"
"07/02/12 11:01:46","154.4564","176.0","215.87","802","60.07","42"
"07/02/12 11:06:46","154.4702","176.8","215.56","815","60.03","42"
"07/02/12 11:11:47","154.4841","179.3","216.42","817","60.03","42"
"07/02/12 11:16:45","154.4982","180.7","216.17","826","60.0","42"
"07/02/12 11:21:46","154.5123","181.6","216.38","832","60.0","43"
"07/02/12 11:26:45","154.5265","183.7","216.81","837","60.03","43"
"07/02/12 11:31:45","154.5408","185.3","215.98","848","60.03","43"
"07/02/12 11:36:45","154.5553","185.9","216.39","846","60.0","43"
"07/02/12 11:41:46","154.5697","185.1","215.67","847","60.03","43"
"07/02/12 11:46:47","154.5842","187.7","216.48","854","60.03","44"
"07/02/12 11:51:45","154.5989","189.1","215.82","863","60.0","44"
"07/02/12 11:56:46","154.6137","189.7","216.47","872","60.03","44"
"07/02/12 12:01:45","154.6284","189.9","216.1","874","60.03","44"
"07/02/12 12:06:46","154.6433","192.6","216.79","870","60.03","44"
"07/02/12 12:11:46","154.6583","194.1","215.9","887","60.03","45"
"07/02/12 12:16:45","154.6734","193.5","217.07","879","60.03","45"
"07/02/12 12:21:47","154.6885","192.4","216.4","881","60.0","45"
"07/02/12 12:26:45","154.7036","194.5","216.72","882","60.03","45"
"07/02/12 12:31:46","154.7187","193.4","216.69","879","60.0","45"
"07/02/12 12:36:46","154.7338","195.0","217.02","886","60.0","45"
"07/02/12 12:41:46","154.7489","194.2","215.93","886","60.0","45"
"07/02/12 12:46:46","154.7638","193.2","216.15","879","60.0","45"
"07/02/12 12:51:46","154.7787","190.8","216.12","874","60.03","45"
"07/02/12 12:56:46","154.7937","191.3","216.21","869","60.0","45"
"07/02/12 13:01:46","154.8086","190.7","215.78","868","60.03","45"
"07/02/12 13:06:46","154.8234","190.3","215.7","870","60.03","45"
"07/02/12 13:11:45","154.8383","191.3","216.11","870","60.0","44"
"07/02/12 13:16:45","154.8532","189.7","215.38","865","60.0","44"
"07/02/12 13:21:46","154.8679","188.7","215.3","865","60.03","44"
"07/02/12 13:26:45","154.8826","189.3","215.45","864","60.0","43"
"07/02/12 13:31:46","154.8973","187.9","216.0","858","60.0","43"
"07/02/12 13:36:45","154.9118","187.2","216.54","852","60.0","43"
"07/02/12 13:41:45","154.9263","185.2","217.04","844","60.03","43"
"07/02/12 13:46:46","154.9408","186.4","216.33","853","60.03","43"
"07/02/12 13:51:46","154.9552","183.7","216.08","839","60.03","43"
"07/02/12 13:56:45","154.9694","180.1","215.69","825","60.07","43"
"07/02/12 14:01:46","154.9836","183.4","215.94","843","60.07","43"
"07/02/12 14:06:46","154.9963","125.5","215.35","591","60.03","42"
"07/02/12 14:11:46","155.0106","182.2","215.1","838","60.03","43"
"07/02/12 14:16:45","155.0241","185.8","216.6","843","60.0","42"
"07/02/12 14:21:45","155.038","172.7","215.58","793","60.03","42"
"07/02/12 14:26:46","155.0514","170.7","215.79","783","60.03","42"
"07/02/12 14:31:45","155.0645","165.7","215.63","766","60.0","42"
"07/02/12 14:36:45","155.0774","166.2","216.56","765","60.03","41"
"07/02/12 14:41:46","155.0903","165.4","216.67","761","60.03","41"
"07/02/12 14:46:45","155.1031","163.4","215.16","754","60.03","41"
"07/02/12 14:51:46","155.1157","161.3","214.67","748","60.03","41"
"07/02/12 14:56:46","155.1283","160.6","215.71","740","60.03","41"
"07/02/12 15:01:45","155.1406","158.0","215.04","738","60.03","41"
"07/02/12 15:06:46","155.1528","155.7","214.98","718","60.0","41"
"07/02/12 15:11:46","155.1648","153.5","215.45","711","60.03","40"
"07/02/12 15:16:46","155.1765","147.3","215.29","684","60.0","40"
"07/02/12 15:21:46","155.1878","141.0","214.85","661","60.0","40"
"07/02/12 15:26:46","155.1985","132.3","214.73","616","60.03","39"
"07/02/12 15:31:47","155.2089","136.1","214.8","637","60.03","39"
"07/02/12 15:36:45","155.2189","133.0","214.28","626","60.0","39"
"07/02/12 15:41:46","155.2293","134.4","214.02","634","60.0","39"
"07/02/12 15:46:47","155.2398","124.7","214.66","586","60.0","39"
"07/02/12 15:51:46","155.2493","125.2","214.05","591","60.03","39"
"07/02/12 15:56:45","155.258","103.1","214.07","495","60.03","38"
"07/02/12 16:01:45","155.2645","110.1","214.93","525","60.03","38"
"07/02/12 16:06:46","155.274","126.0","215.06","592","60.03","38"
"07/02/12 16:11:45","155.2838","124.8","214.98","589","60.03","38"
"07/02/12 16:16:46","155.2935","122.4","213.72","580","60.0","38"
"07/02/12 16:21:45","155.3025","116.2","214.37","553","60.0","38"
"07/02/12 16:26:46","155.3116","112.6","214.79","536","60.03","38"
"07/02/12 16:31:46","155.3201","107.1","214.11","511","60.03","38"
"07/02/12 16:36:46","155.3283","103.2","214.25","497","60.03","38"
"07/02/12 16:41:46","155.3343","38.7","213.05","269","60.03","38"
"07/02/12 16:46:46","155.3394","102.6","215.08","496","60.03","37"
"07/02/12 16:51:45","155.3457","99.0","214.94","471","60.0","37"
"07/02/12 16:56:45","155.3513","90.8","215.56","443","60.03","36"
"07/02/12 17:01:46","155.3575","34.8","213.97","226","60.0","36"
"07/02/12 17:06:46","155.3636","80.5","214.44","392","60.03","36"
"07/02/12 17:11:45","155.3692","68.6","213.42","345","60.03","36"
"07/02/12 17:16:45","155.3748","71.2","213.56","358","60.03","36"
"07/02/12 17:21:46","155.3801","64.9","213.44","333","60.0","35"
"07/02/12 17:26:46","155.3851","63.5","213.67","326","60.0","35"
"07/02/12 17:31:46","155.3893","62.5","213.05","336","60.03","35"
"07/02/12 17:36:45","155.3932","52.3","212.95","331","60.03","35"
"07/02/12 17:41:46","155.3968","53.5","214.04","161","60.0","35"
"07/02/12 17:46:45","155.4003","43.9","213.66","207","60.0","35"
"07/02/12 17:51:45","155.4032","36.8","212.89","79","60.03","35"
"07/02/12 17:56:47","155.4059","27.7","213.75","69","60.03","35"
"07/02/12 18:01:46","155.4084","36.4","213.72","192","60.03","34"
"07/02/12 18:06:45","155.4107","30.8","213.32","94","60.0","34"
"07/02/12 18:11:45","155.4128","18.5","213.04","165","59.96","34"
"07/02/12 18:16:46","155.4148","13.8","212.99","287","60.0","33"
"07/02/12 18:21:46","155.4167","32.8","213.54","42","60.03","33"
"07/02/12 18:26:47","155.4188","30.9","213.02","126","60.0","33"
"07/02/12 18:31:45","155.4208","35.1","213.84","68","60.03","32"
"07/02/12 18:36:45","155.4228","32.6","213.3","287","60.0","32"
"07/02/12 18:41:45","155.4245","18.1","213.84","199","60.0","32"
"07/02/12 18:46:46","155.426","19.4","213.42","17","60.03","32"
"07/02/12 18:51:46","155.4275","15.4","213.61","41","60.03","32"
"07/02/12 18:56:46","155.429","25.1","212.67","81","60.03","32"
"07/02/12 19:01:46","155.4304","14.2","213.94","14","60.03","32"
"07/02/12 19:06:46","155.4315","12.7","213.79","1","60.03","32"
"07/02/12 19:11:46","155.4324","11.4","213.61","90","60.03","32"
"07/02/12 19:16:46","155.4333","0.0","214.02","229","60.03","32"
"07/02/12 19:21:46","155.434","11.3","213.43","11","60.03","31"
"07/02/12 19:26:46","155.4346","12.0","212.57","16","60.0","31"
"07/02/12 19:31:46","155.4352","14.7","212.76","103","60.0","31"
"07/02/12 19:36:45","155.4357","0.0","213.09","0","60.0","31"
"07/02/12 19:41:46","155.4361","7.0","212.03","165","60.03","31"
"07/02/12 19:46:46","155.4365","0.0","212.12","0","60.03","30"
"07/03/12 06:31:47","155.4372","0.0","213.07","0","60.03","22"
"07/03/12 06:36:46","155.4373","0.0","212.13","0","60.03","22"
"07/03/12 06:41:47","155.4376","10.9","214.86","5","60.0","22"
"07/03/12 06:46:47","155.438","0.0","213.2","0","60.03","23"
"07/03/12 06:51:47","155.4384","0.0","215.54","0","60.03","23"
"07/03/12 06:56:46","155.4391","7.5","213.66","183","60.03","23"
"07/03/12 07:01:45","155.4401","14.8","214.16","107","60.03","23"
"07/03/12 07:06:47","155.4415","26.8","214.09","247","60.0","23"
"07/03/12 07:11:46","155.443","26.3","213.47","62","60.03","24"
"07/03/12 07:16:45","155.4451","35.1","213.37","107","60.0","24"
"07/03/12 07:21:47","155.4477","29.5","213.27","118","60.03","24"
"07/03/12 07:26:47","155.4501","30.8","213.11","92","60.03","25"
"07/03/12 07:31:47","155.4521","23.6","212.78","272","60.0","25"
"07/03/12 07:36:45","155.4538","13.7","213.26","18","60.03","25"
"07/03/12 07:41:46","155.4554","19.1","213.16","230","60.0","25"
"07/03/12 07:46:47","155.4568","24.3","213.7","231","60.03","25"
"07/03/12 07:51:47","155.4579","13.2","214.1","39","60.07","25"
"07/03/12 07:56:46","155.4611","70.4","213.34","101","60.0","25"
"07/03/12 08:01:46","155.4666","77.3","214.19","383","60.0","26"
"07/03/12 08:06:46","155.4729","83.1","213.99","408","60.0","26"
"07/03/12 08:11:45","155.4795","87.0","213.69","429","60.0","27"
"07/03/12 08:16:47","155.4847","35.0","212.79","261","60.0","27"
"07/03/12 08:21:45","155.4878","65.2","213.86","335","60.03","27"
"07/03/12 08:26:46","155.4941","114.6","214.12","546","60.0","28"
"07/03/12 08:31:46","155.5028","116.5","214.56","555","60.03","28"
"07/03/12 08:36:47","155.5109","59.8","213.75","368","60.03","29"
"07/03/12 08:41:45","155.5147","93.5","214.32","453","60.0","28"
"07/03/12 08:46:46","155.5227","114.3","214.99","542","60.03","29"
"07/03/12 08:51:47","155.5306","44.5","214.0","342","60.03","29"
"07/03/12 08:56:45","155.5372","98.6","214.24","479","60.0","29"
"07/03/12 09:01:47","155.5465","121.7","215.72","567","60.03","30"
"07/03/12 09:06:47","155.5562","126.6","215.13","592","60.03","30"
"07/03/12 09:11:46","155.566","128.9","215.28","604","60.03","31"
"07/03/12 09:16:47","155.5762","131.9","215.37","616","60.0","31"
"07/03/12 09:21:46","155.5866","137.4","215.59","639","60.0","32"
"07/03/12 09:26:47","155.5976","142.7","215.26","660","60.0","32"
"07/03/12 09:31:46","155.6091","154.9","215.92","712","60.0","32"
"07/03/12 09:36:47","155.6205","147.0","215.3","684","60.0","33"
"07/03/12 09:41:47","155.632","149.6","215.73","694","60.0","33"
"07/03/12 09:46:46","155.6438","151.3","215.07","703","60.03","34"
"07/03/12 09:51:47","155.6558","154.5","214.35","718","60.07","34"
"07/03/12 09:56:45","155.6683","171.2","217.07","785","60.03","35"
"07/03/12 10:01:46","155.68","160.8","216.61","738","60.03","35"
"07/03/12 10:06:46","155.6925","160.5","216.8","739","60.03","36"
"07/03/12 10:11:45","155.705","164.2","216.53","753","60.0","36"
"07/03/12 10:16:46","155.7179","165.3","215.8","763","60.03","36"
"07/03/12 10:21:47","155.731","168.5","217.09","770","60.03","37"
"07/03/12 10:26:45","155.7442","171.5","217.9","785","60.03","37"
"07/03/12 10:31:47","155.7577","173.6","217.72","791","60.0","37"
"07/03/12 10:36:45","155.7712","175.9","217.29","801","60.0","37"
"07/03/12 10:41:46","155.7851","178.1","217.29","811","60.03","37"
"07/03/12 10:46:46","155.7991","179.0","217.47","810","60.0","38"
"07/03/12 10:51:47","155.8131","180.6","216.54","826","60.03","38"
"07/03/12 10:56:45","155.8273","183.6","217.4","826","60.03","38"
"07/03/12 11:01:45","155.8417","186.1","217.12","845","60.03","38"
"07/03/12 11:06:46","155.8563","187.7","217.31","851","60.03","38"
"07/03/12 11:11:47","155.871","188.5","216.98","862","60.0","38"
"07/03/12 11:16:45","155.8858","190.6","216.95","867","60.0","38"
"07/03/12 11:21:47","155.9008","192.9","217.4","876","60.0","38"
"07/03/12 11:26:45","155.9159","192.5","216.76","875","60.0","38"
"07/03/12 11:31:47","155.931","195.5","216.75","888","60.0","38"
"07/03/12 11:36:46","155.9462","194.8","216.37","888","60.0","38"
"07/03/12 11:41:45","155.9614","195.3","216.63","884","60.0","39"
"07/03/12 11:46:46","155.9767","194.3","216.9","886","60.03","39"
"07/03/12 11:51:45","155.9918","195.2","216.48","885","60.03","39"
"07/03/12 11:56:47","156.0071","195.4","216.87","880","60.03","40"
"07/03/12 12:01:47","156.0222","194.5","216.32","882","60.03","40"
"07/03/12 12:06:46","156.0374","194.9","216.89","891","60.03","40"
"07/03/12 12:11:46","156.0526","194.9","216.47","888","60.03","40"
"07/03/12 12:16:46","156.0678","195.4","216.2","891","60.03","41"
"07/03/12 12:21:46","156.083","195.8","216.24","893","60.03","41"
"07/03/12 12:26:47","156.0982","194.9","216.9","883","60.03","41"
"07/03/12 12:31:45","156.1134","195.4","216.55","888","60.03","41"
"07/03/12 12:36:47","156.1286","194.5","215.69","887","60.03","42"
"07/03/12 12:41:46","156.1438","195.5","216.8","879","60.0","42"
"07/03/12 12:46:46","156.159","195.5","216.5","885","60.0","42"
"07/03/12 12:51:46","156.1742","195.3","216.72","890","60.03","42"
"07/03/12 12:56:46","156.1894","195.2","216.48","887","60.03","43"
"07/03/12 13:01:47","156.2046","194.5","215.55","891","60.03","43"
"07/03/12 13:06:47","156.2198","194.7","216.4","889","60.03","43"
"07/03/12 13:11:46","156.2349","195.0","216.64","891","60.0","43"
"07/03/12 13:16:47","156.2502","195.3","216.88","882","60.0","43"
"07/03/12 13:21:47","156.2654","194.9","215.92","889","60.0","43"
"07/03/12 13:26:45","156.2805","194.3","216.85","882","60.03","43"
"07/03/12 13:31:46","156.2957","193.7","217.05","883","60.03","43"
"07/03/12 13:36:46","156.3107","193.2","216.08","876","60.0","43"
"07/03/12 13:41:45","156.3258","193.0","216.46","874","60.03","43"
"07/03/12 13:46:46","156.3408","190.9","216.04","871","60.03","43"
"07/03/12 13:51:47","156.3557","189.7","215.56","864","60.0","43"
"07/03/12 13:56:46","156.3703","187.0","216.43","854","60.0","43"
"07/03/12 14:01:46","156.385","185.7","215.93","839","60.03","43"
"07/03/12 14:06:46","156.3994","184.8","216.4","848","60.03","43"
"07/03/12 14:11:47","156.4138","183.9","216.37","835","60.0","42"
"07/03/12 14:16:47","156.4281","182.0","216.76","826","60.03","42"
"07/03/12 14:21:47","156.4421","180.0","216.8","825","60.0","43"
"07/03/12 14:26:46","156.456","179.1","216.58","818","60.0","42"
"07/03/12 14:31:47","156.4699","176.9","216.56","803","60.03","42"
"07/03/12 14:36:47","156.4836","174.0","215.61","803","60.03","42"
"07/03/12 14:41:47","156.4971","172.3","216.47","791","60.03","42"
"07/03/12 14:46:47","156.5105","170.6","215.94","780","60.0","42"
"07/03/12 14:51:46","156.5235","167.5","216.13","769","60.03","42"
"07/03/12 14:56:47","156.5366","165.1","216.09","762","60.03","42"
"07/03/12 15:01:45","156.5492","162.2","216.08","750","60.03","42"
"07/03/12 15:06:46","156.5618","161.0","215.97","737","60.0","42"
"07/03/12 15:11:46","156.5742","157.6","215.41","730","60.03","42"
"07/03/12 15:16:45","156.5864","155.9","214.47","727","60.0","42"
"07/03/12 15:21:46","156.5985","152.8","215.15","711","60.03","42"
"07/03/12 15:26:46","156.6103","149.3","214.65","698","60.0","41"
"07/03/12 15:31:46","156.6218","147.5","215.15","678","60.0","41"
"07/03/12 15:36:47","156.6332","144.5","215.14","669","60.0","41"
"07/03/12 15:41:46","156.6442","140.9","214.86","660","60.0","41"
"07/03/12 15:46:46","156.6551","138.9","215.19","648","60.03","41"
"07/03/12 15:51:46","156.6658","134.9","215.67","629","60.0","41"
"07/03/12 15:56:47","156.6762","131.5","214.84","622","60.03","41"
"07/03/12 16:01:47","156.6863","128.2","214.21","607","60.03","41"
"07/03/12 16:06:45","156.6962","125.0","213.8","591","60.03","41"
"07/03/12 16:11:46","156.7058","121.7","213.93","581","60.03","41"
"07/03/12 16:16:45","156.7151","118.6","213.85","565","60.0","40"
"07/03/12 16:21:47","156.7243","115.7","214.78","544","60.03","40"
"07/03/12 16:26:46","156.7331","111.7","215.51","533","60.0","40"
"07/03/12 16:31:45","156.7416","108.1","213.62","522","60.03","40"
"07/03/12 16:36:46","156.7499","104.7","214.02","506","60.03","40"
"07/03/12 16:41:47","156.7579","101.0","215.26","479","60.03","40"
"07/03/12 16:46:45","156.7656","96.8","213.98","470","60.03","39"
"07/03/12 16:51:46","156.773","93.1","213.99","454","60.0","39"
"07/03/12 16:56:46","156.7801","89.2","214.45","430","60.0","39"
"07/03/12 17:01:46","156.7868","84.9","214.43","417","60.07","39"
"07/03/12 17:06:46","156.7932","80.4","214.58","398","60.03","38"
"07/03/12 17:11:46","156.7993","76.6","214.19","384","60.0","38"
"07/03/12 17:16:46","156.8051","72.8","214.66","363","60.0","38"
"07/03/12 17:21:46","156.8105","68.2","213.57","346","60.0","38"
"07/03/12 17:26:46","156.8157","64.4","213.33","328","60.03","38"
"07/03/12 17:31:47","156.8204","40.4","214.09","354","60.03","38"
"07/03/12 17:36:45","156.8243","49.6","213.29","355","60.03","38"
"07/03/12 17:41:47","156.8282","51.9","212.78","175","60.03","38"
"07/03/12 17:46:46","156.8321","43.1","213.25","183","60.03","38"
"07/03/12 17:51:46","156.8357","51.6","213.27","149","60.03","37"
"07/03/12 17:56:46","156.8391","37.7","213.91","306","60.07","37"
"07/03/12 18:01:47","156.8421","42.2","213.77","310","60.0","37"
"07/03/12 18:06:46","156.8448","29.8","213.08","170","60.03","37"
"07/03/12 18:11:46","156.8473","26.6","212.52","79","60.03","37"
"07/03/12 18:16:47","156.8496","21.9","212.49","236","60.0","36"
"07/03/12 18:21:47","156.8516","16.7","212.35","23","60.03","36"
"07/03/12 18:26:46","156.8534","14.5","212.77","80","60.03","36"
"07/03/12 18:31:47","156.8548","17.7","213.07","20","60.03","36"
"07/03/12 18:36:46","156.8562","21.5","212.96","275","60.07","35"
"07/03/12 18:41:45","156.8573","16.7","213.03","182","60.03","35"
"07/03/12 18:46:46","156.8583","6.9","213.73","131","60.03","35"
"07/03/12 18:51:45","156.8591","14.9","213.03","9","60.07","34"
"07/03/12 18:56:47","156.8599","13.2","213.16","3","60.03","34"
"07/03/12 19:01:45","156.8605","12.9","212.71","1","60.03","34"
"07/03/12 19:06:46","156.8612","13.7","212.22","3","60.03","33"
"07/03/12 19:11:47","156.8617","0.0","211.77","0","60.03","33"
"07/03/12 19:16:47","156.8623","0.0","212.33","62","60.03","33"
"07/03/12 19:21:47","156.8628","0.0","212.3","0","60.03","33"
"07/03/12 19:26:46","156.8633","0.0","212.99","0","60.03","33"
"07/03/12 19:31:47","156.8637","0.0","212.17","0","60.0","32"
"07/03/12 19:36:47","156.8641","11.0","212.86","2","60.03","32"
"07/03/12 19:41:47","156.8644","13.6","212.53","0","60.03","32"
"07/03/12 19:46:46","156.8648","14.0","212.84","2","60.03","32"
"07/03/12 19:51:46","156.8651","11.2","212.31","2","60.03","32"
"07/03/12 19:56:47","156.8653","14.0","211.78","1","60.03","32"
"07/04/12 05:51:47","156.8663","6.5","213.15","146","60.07","23"
"07/04/12 05:56:46","156.8667","10.5","213.07","11","60.07","23"
"07/04/12 06:01:47","156.867","0.0","213.61","0","60.03","23"
"07/04/12 06:06:47","156.8674","0.0","213.41","170","60.03","23"
"07/04/12 06:11:47","156.8678","11.3","213.02","125","60.07","23"
"07/04/12 06:16:46","156.8683","11.6","213.24","0","60.03","23"
"07/04/12 06:21:47","156.8689","15.4","213.18","102","60.07","24"
"07/04/12 06:26:47","156.8696","13.0","212.4","116","60.03","24"
"07/04/12 06:31:47","156.8704","7.3","212.92","182","60.03","24"
"07/04/12 06:36:46","156.8713","14.2","212.74","24","60.03","24"
"07/04/12 06:41:46","156.8725","23.9","212.58","179","60.03","24"
"07/04/12 06:46:47","156.8738","19.7","213.06","46","60.0","25"
"07/04/12 06:51:46","156.8754","13.8","212.59","128","60.03","25"
"07/04/12 06:56:47","156.8771","22.7","213.51","168","60.0","25"
"07/04/12 07:01:48","156.8792","24.6","212.66","140","60.0","25"
"07/04/12 07:06:46","156.8815","28.2","212.49","99","60.0","26"
"07/04/12 07:11:46","156.884","30.5","213.83","164","60.03","26"
"07/04/12 07:16:47","156.8869","38.5","213.23","301","60.03","26"
"07/04/12 07:21:47","156.8901","49.2","212.61","182","60.0","27"
"07/04/12 07:26:47","156.8935","40.4","213.4","150","60.03","27"
"07/04/12 07:31:47","156.8974","48.9","213.27","126","60.0","27"
"07/04/12 07:36:46","156.9012","46.9","214.44","112","60.0","27"
"07/04/12 07:41:47","156.9052","63.4","214.57","147","60.0","27"
"07/04/12 07:46:47","156.9096","46.6","214.21","413","60.0","28"
"07/04/12 07:51:46","156.9142","59.9","214.26","110","60.0","28"
"07/04/12 07:56:47","156.9196","72.0","214.74","361","59.96","28"
"07/04/12 08:01:46","156.9254","76.7","214.59","377","60.03","28"
"07/04/12 08:06:46","156.9315","80.3","214.27","400","60.03","29"
"07/04/12 08:11:46","156.938","85.3","214.12","418","60.03","29"
"07/04/12 08:16:46","156.9447","89.2","214.41","431","60.0","29"
"07/04/12 08:21:47","156.9518","91.9","214.46","446","60.03","29"
"07/04/12 08:26:47","156.9591","95.9","214.6","465","60.0","30"
"07/04/12 08:31:46","156.9667","99.9","215.06","482","60.0","30"
"07/04/12 08:36:47","156.9746","104.6","214.61","502","59.96","30"
"07/04/12 08:41:46","156.9829","108.3","214.67","519","60.0","31"
"07/04/12 08:46:47","156.9915","112.2","214.9","533","60.0","31"
"07/04/12 08:51:47","157.0004","115.3","214.93","547","60.0","31"
"07/04/12 08:56:47","157.0096","119.2","214.56","565","60.0","31"
"07/04/12 09:01:48","157.019","122.2","214.52","578","60.0","32"
"07/04/12 09:06:47","157.0286","126.5","214.5","596","60.0","32"
"07/04/12 09:11:46","157.0385","128.6","214.25","607","60.0","32"
"07/04/12 09:16:47","157.0486","132.7","215.02","623","60.0","32"
"07/04/12 09:21:47","157.0591","135.4","214.45","635","60.03","32"
"07/04/12 09:26:46","157.0697","138.8","215.28","650","60.0","33"
"07/04/12 09:31:46","157.0806","139.2","215.46","645","60.03","33"
"07/04/12 09:36:47","157.0912","141.2","215.73","659","60.03","33"
"07/04/12 09:41:46","157.1024","146.4","215.9","681","60.0","34"
"07/04/12 09:46:46","157.114","150.0","216.54","690","60.0","34"
"07/04/12 09:51:47","157.1257","147.4","215.79","682","60.03","34"
"07/04/12 09:56:47","157.1371","151.1","215.52","696","60.0","34"
"07/04/12 10:01:46","157.1494","161.9","216.28","747","60.0","35"
"07/04/12 10:06:47","157.1621","161.8","216.76","751","60.03","35"
"07/04/12 10:11:47","157.1749","164.4","216.32","763","60.0","35"
"07/04/12 10:16:48","157.1878","164.9","216.07","756","60.0","35"
"07/04/12 10:21:46","157.2005","164.7","216.61","757","60.0","36"
"07/04/12 10:26:47","157.2132","161.1","216.32","746","60.0","36"
"07/04/12 10:31:47","157.2262","170.0","217.34","774","60.0","36"
"07/04/12 10:36:47","157.2392","171.2","216.3","784","60.0","36"
"07/04/12 10:41:46","157.2528","175.6","216.52","803","60.0","36"
"07/04/12 10:46:47","157.267","182.3","216.53","827","60.0","36"
"07/04/12 10:51:47","157.2812","183.3","215.84","836","60.0","37"
"07/04/12 10:56:46","157.2954","182.2","216.39","828","60.0","37"
"07/04/12 11:01:46","157.3097","184.3","216.66","836","60.03","37"
"07/04/12 11:06:48","157.3241","186.5","216.19","849","60.0","38"
"07/04/12 11:11:46","157.3387","188.4","216.81","855","60.0","38"
"07/04/12 11:16:46","157.3533","187.6","217.1","853","60.0","38"
"07/04/12 11:21:46","157.3677","185.0","216.89","844","60.0","38"
"07/04/12 11:26:46","157.3824","189.0","217.04","864","60.0","38"
"07/04/12 11:31:46","157.3973","189.0","217.12","855","60.03","38"
"07/04/12 11:36:47","157.412","185.5","216.8","847","60.03","38"
"07/04/12 11:41:46","157.4262","186.8","216.51","853","60.03","38"
"07/04/12 11:46:47","157.4405","189.1","216.72","857","60.03","38"
"07/04/12 11:51:47","157.4554","191.6","216.16","874","60.0","38"
"07/04/12 11:56:46","157.4698","189.8","216.66","863","60.03","38"
"07/04/12 12:01:46","157.4847","194.9","217.01","882","60.07","39"
"07/04/12 12:06:46","157.4996","182.6","216.97","829","60.0","39"
"07/04/12 12:11:47","157.5148","194.7","217.52","883","60.03","39"
"07/04/12 12:16:48","157.53","184.1","216.18","842","60.0","38"
"07/04/12 12:21:47","157.5444","195.3","216.96","876","60.0","38"
"07/04/12 12:26:47","157.5595","195.6","217.56","879","60.0","38"
"07/04/12 12:31:47","157.5748","194.9","217.35","880","60.03","38"
"07/04/12 12:36:48","157.5899","194.7","216.64","884","60.0","38"
"07/04/12 12:41:46","157.605","194.4","217.29","874","60.03","38"
"07/04/12 12:46:46","157.6202","194.8","218.39","882","60.0","38"
"07/04/12 12:51:47","157.6354","195.2","217.75","880","60.0","38"
"07/04/12 12:56:47","157.6506","194.8","216.94","888","60.03","38"
"07/04/12 13:01:47","157.6659","195.5","217.61","887","60.03","38"
"07/04/12 13:06:47","157.681","194.8","216.71","883","60.0","39"
"07/04/12 13:11:47","157.6962","195.2","216.9","880","60.0","39"
"07/04/12 13:16:47","157.7114","195.6","217.08","890","60.0","39"
"07/04/12 13:21:46","157.7266","195.0","216.76","885","60.03","39"
"07/04/12 13:26:47","157.7417","194.7","217.32","885","60.03","39"
"07/04/12 13:31:47","157.7568","191.9","217.26","874","60.03","39"
"07/04/12 13:36:47","157.7717","192.3","217.07","864","60.03","39"
"07/04/12 13:41:46","157.7866","191.1","216.21","866","60.03","39"
"07/04/12 13:46:47","157.8015","190.2","217.84","861","60.03","39"
"07/04/12 13:51:46","157.8162","187.6","216.97","861","60.0","39"
"07/04/12 13:56:46","157.8307","186.4","217.51","847","60.0","39"
"07/04/12 14:01:46","157.8452","184.5","217.46","837","60.03","39"
"07/04/12 14:06:47","157.8596","184.3","217.12","837","60.0","39"
"07/04/12 14:11:47","157.8739","181.3","217.43","822","60.03","38"
"07/04/12 14:16:48","157.8879","178.7","217.82","809","60.03","38"
"07/04/12 14:21:47","157.9018","178.1","216.51","812","60.03","38"
"07/04/12 14:26:47","157.9156","176.4","216.53","802","60.0","38"
"07/04/12 14:31:47","157.9293","175.2","216.87","796","60.03","38"
"07/04/12 14:36:47","157.9429","172.2","217.57","787","60.03","38"
"07/04/12 14:41:46","157.9563","171.4","216.73","787","60.03","38"
"07/04/12 14:46:47","157.9697","172.3","217.24","788","60.03","38"
"07/04/12 14:51:46","157.9831","171.4","217.71","781","60.03","37"
"07/04/12 14:56:46","157.996","165.9","217.01","752","60.0","37"
"07/04/12 15:01:46","158.0087","161.2","217.52","742","60.03","37"
"07/04/12 15:06:46","158.0211","155.2","216.9","717","60.03","36"
"07/04/12 15:11:47","158.0333","158.4","216.68","729","60.03","36"
"07/04/12 15:16:48","158.0454","151.5","215.98","700","60.03","36"
"07/04/12 15:21:46","158.0571","150.5","215.82","699","60.0","36"
"07/04/12 15:26:46","158.0688","147.2","215.97","680","60.03","36"
"07/04/12 15:31:46","158.08","141.9","215.84","666","60.03","36"
"07/04/12 15:36:46","158.0909","136.1","215.32","640","60.03","36"
"07/04/12 15:41:46","158.1011","127.9","215.06","596","60.0","35"
"07/04/12 15:46:47","158.1099","128.7","215.29","605","60.0","34"
"07/04/12 15:51:48","158.1205","138.6","215.83","639","60.0","34"
"07/04/12 15:56:46","158.131","133.1","215.41","625","60.03","34"
"07/04/12 16:01:47","158.1415","135.6","215.87","634","60.03","34"
"07/04/12 16:06:48","158.1517","128.4","215.09","604","60.03","34"
"07/04/12 16:11:47","158.1616","126.7","215.29","598","60.03","34"
"07/04/12 16:16:46","158.1711","119.1","214.85","564","60.0","34"
"07/04/12 16:21:47","158.1802","107.9","214.49","519","60.03","33"
"07/04/12 16:26:48","158.1884","105.6","214.63","501","60.0","33"
"07/04/12 16:31:46","158.1957","82.4","214.73","408","60.0","32"
"07/04/12 16:36:47","158.2002","56.5","215.0","205","60.03","32"
"07/04/12 16:41:46","158.2037","42.4","215.54","106","60.03","32"
"07/04/12 16:46:46","158.2063","36.2","214.61","101","60.03","31"
"07/04/12 16:51:47","158.2087","27.5","214.57","132","60.03","30"
"07/04/12 16:56:47","158.2109","26.6","214.09","229","60.0","30"
"07/04/12 17:01:46","158.2133","26.2","214.07","223","60.03","29"
"07/04/12 17:06:46","158.2152","26.5","214.02","47","60.0","29"
"07/04/12 17:11:46","158.2168","22.1","214.36","31","60.03","28"
"07/04/12 17:16:46","158.2181","13.1","213.63","36","60.03","28"
"07/04/12 17:21:46","158.2192","10.4","213.22","5","60.03","28"
"07/05/12 05:51:47","158.2202","0.0","212.74","0","60.07","20"
"07/05/12 05:56:48","158.2206","0.0","213.62","0","60.03","21"
"07/05/12 06:01:47","158.2209","14.0","213.95","18","60.07","21"
"07/05/12 06:06:47","158.2215","13.5","213.76","35","60.03","22"
"07/05/12 06:11:47","158.2219","0.0","213.73","0","60.03","22"
"07/05/12 06:16:47","158.2226","14.5","213.87","226","60.03","22"
"07/05/12 06:21:47","158.2233","13.0","212.87","77","60.03","22"
"07/05/12 06:26:47","158.2241","14.7","213.69","4","60.03","22"
"07/05/12 06:31:47","158.225","7.3","213.56","254","60.03","23"
"07/05/12 06:36:47","158.2261","15.8","213.44","26","60.03","23"
"07/05/12 06:41:47","158.2274","27.9","214.16","57","60.0","23"
"07/05/12 06:46:48","158.2291","25.4","213.15","17","60.0","24"
