"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/05/12 06:51:46","158.231","20.3","212.75","261","60.0","24"
"07/05/12 06:56:46","158.2334","37.6","212.87","140","60.03","25"
"07/05/12 07:01:46","158.2361","32.6","212.98","198","60.03","25"
"07/05/12 07:06:47","158.239","42.9","213.39","155","60.0","26"
"07/05/12 07:11:48","158.2414","14.6","213.41","243","60.03","26"
"07/05/12 07:16:46","158.2435","36.0","213.69","207","60.0","26"
"07/05/12 07:21:47","158.2451","14.5","212.79","30","60.0","26"
"07/05/12 07:26:47","158.2461","16.2","213.75","4","60.0","26"
"07/05/12 07:31:47","158.2474","55.5","214.2","255","60.0","27"
"07/05/12 07:36:48","158.2504","50.0","213.78","160","60.0","27"
"07/05/12 07:41:46","158.2538","55.1","213.95","102","60.0","28"
"07/05/12 07:46:46","158.2577","46.5","214.15","76","60.03","28"
"07/05/12 07:51:47","158.2616","55.5","214.03","99","60.03","29"
"07/05/12 07:56:46","158.2655","38.8","214.32","180","60.03","29"
"07/05/12 08:01:46","158.2694","48.0","214.57","366","60.03","30"
"07/05/12 08:06:47","158.2735","43.7","213.6","299","60.0","30"
"07/05/12 08:11:46","158.2776","59.5","214.47","370","60.0","31"
"07/05/12 08:21:47","158.2871","87.0","213.72","423","60.03","32"
"07/05/12 08:26:46","158.2943","93.2","213.68","457","60.03","32"
"07/05/12 08:31:47","158.3015","97.1","214.63","470","60.03","33"
"07/05/12 08:36:47","158.3083","101.8","214.69","491","60.0","33"
"07/05/12 08:41:46","158.3164","109.1","214.85","520","60.03","34"
"07/05/12 08:46:46","158.3247","109.4","215.31","523","60.0","35"
"07/05/12 08:51:47","158.3334","104.1","214.75","501","60.0","35"
"07/05/12 08:56:46","158.3402","64.2","214.46","326","60.03","35"
"07/05/12 09:01:47","158.3467","100.7","215.98","479","60.0","35"
"07/05/12 09:06:48","158.3552","67.8","215.2","395","60.0","36"
"07/05/12 09:11:47","158.3642","127.0","216.26","596","60.03","36"
"07/05/12 09:16:46","158.3738","130.8","216.72","609","60.0","37"
"07/05/12 09:21:47","158.3841","137.9","216.39","642","60.0","37"
"07/05/12 09:26:48","158.392","137.4","216.32","643","60.0","37"
"07/05/12 09:31:46","158.4021","135.2","215.89","630","60.03","38"
"07/05/12 09:36:47","158.4129","138.1","214.97","645","60.03","38"
"07/05/12 09:41:47","158.4238","142.0","215.63","654","60.0","38"
"07/05/12 09:46:47","158.4348","143.3","216.03","665","60.0","38"
"07/05/12 09:51:48","158.4461","146.8","216.11","679","60.0","39"
"07/05/12 09:56:47","158.4577","151.2","215.85","706","60.03","39"
"07/05/12 10:01:47","158.4695","153.4","215.78","714","60.03","39"
"07/05/12 10:06:47","158.4815","156.4","215.91","717","60.03","39"
"07/05/12 10:11:47","158.4939","163.6","215.74","749","60.0","40"
"07/05/12 10:16:47","158.5047","125.0","215.2","592","60.03","39"
"07/05/12 10:21:46","158.5162","149.3","216.07","693","59.96","39"
"07/05/12 10:26:47","158.5289","172.9","216.67","786","60.0","40"
"07/05/12 10:31:48","158.5428","187.2","217.77","849","60.0","40"
"07/05/12 10:36:47","158.5574","190.3","217.2","862","60.0","41"
"07/05/12 10:41:48","158.5722","195.2","218.46","886","60.0","41"
"07/05/12 10:46:48","158.586","194.1","217.81","883","60.03","41"
"07/05/12 10:51:47","158.5996","197.9","217.3","894","60.07","41"
"07/05/12 10:56:47","158.6142","194.8","216.56","882","60.03","41"
"07/05/12 11:01:47","158.629","195.1","217.61","883","60.03","41"
"07/05/12 11:06:48","158.6438","187.9","216.5","851","60.0","42"
"07/05/12 11:11:46","158.6586","195.2","217.29","885","60.03","42"
"07/05/12 11:16:47","158.6735","195.8","217.57","882","60.03","42"
"07/05/12 11:21:47","158.6881","194.5","217.49","885","60.0","41"
"07/05/12 11:26:47","158.7014","155.9","215.75","719","60.03","41"
"07/05/12 11:31:46","158.7149","167.7","216.56","762","60.0","40"
"07/05/12 11:36:48","158.7277","134.6","216.62","628","60.03","40"
"07/05/12 11:41:48","158.7382","146.7","217.4","674","60.03","39"
"07/05/12 11:46:47","158.7498","126.6","216.26","592","60.0","39"
"07/05/12 11:51:47","158.7605","192.2","218.16","878","60.03","39"
"07/05/12 11:56:47","158.7739","135.8","216.24","631","60.03","39"
"07/05/12 12:01:48","158.788","194.7","216.67","886","60.03","39"
"07/05/12 12:06:46","158.8031","195.5","216.69","885","60.03","40"
"07/05/12 12:11:47","158.8184","195.1","217.75","879","60.0","40"
"07/05/12 12:16:47","158.8336","195.5","218.29","888","60.0","41"
"07/05/12 12:21:48","158.8488","194.7","216.14","887","60.03","41"
"07/05/12 12:26:46","158.864","195.4","216.88","888","60.0","41"
"07/05/12 12:31:48","158.8792","194.3","216.51","882","60.03","41"
"07/05/12 12:36:47","158.8944","195.3","217.11","887","60.0","42"
"07/05/12 12:41:48","158.9096","195.4","217.5","887","60.0","42"
"07/05/12 12:46:47","158.9248","194.6","217.14","877","60.0","42"
"07/05/12 12:51:48","158.94","195.4","217.93","877","60.0","42"
"07/05/12 12:56:48","158.9553","195.0","218.02","878","60.03","42"
"07/05/12 13:01:46","158.9703","194.7","218.37","889","60.0","42"
"07/05/12 13:06:48","158.9856","194.9","218.28","883","60.03","42"
"07/05/12 13:11:48","159.0008","194.6","216.66","878","59.96","42"
"07/05/12 13:16:47","159.016","194.6","217.86","882","60.03","42"
"07/05/12 13:21:47","159.0311","195.5","217.16","885","60.03","42"
"07/05/12 13:26:47","159.0463","195.1","217.09","883","60.0","42"
"07/05/12 13:31:47","159.0615","195.1","217.31","883","60.0","42"
"07/05/12 13:36:48","159.0768","194.6","217.61","886","60.0","42"
"07/05/12 13:41:47","159.0919","194.5","216.46","882","60.0","42"
"07/05/12 13:46:47","159.1071","194.9","217.56","880","60.0","42"
"07/05/12 13:51:47","159.1223","194.3","217.75","880","60.03","42"
"07/05/12 13:56:47","159.1374","193.7","217.21","880","60.0","42"
"07/05/12 14:01:47","159.1523","189.7","216.88","868","60.03","42"
"07/05/12 14:06:48","159.1673","190.1","217.15","868","60.03","42"
"07/05/12 14:11:47","159.182","188.5","217.09","858","60.03","42"
"07/05/12 14:16:47","159.1966","186.3","216.04","848","60.03","42"
"07/05/12 14:21:48","159.2112","185.4","216.91","843","60.03","42"
"07/05/12 14:26:48","159.2256","185.2","217.02","840","60.03","42"
"07/05/12 14:31:47","159.24","182.0","216.07","833","60.03","41"
"07/05/12 14:36:47","159.2541","181.2","216.67","827","60.0","41"
"07/05/12 14:41:47","159.2681","177.8","216.21","816","60.0","41"
"07/05/12 14:46:48","159.282","175.4","216.74","801","60.03","42"
"07/05/12 14:51:47","159.2954","172.1","215.65","789","60.03","42"
"07/05/12 14:56:47","159.3088","168.3","215.92","772","60.03","42"
"07/05/12 15:01:47","159.3218","167.7","216.38","775","60.03","42"
"07/05/12 15:06:48","159.3349","167.0","217.02","763","60.03","42"
"07/05/12 15:11:47","159.3478","165.8","216.32","764","60.0","41"
"07/05/12 15:16:47","159.3606","162.0","216.32","747","60.0","41"
"07/05/12 15:21:47","159.3732","161.1","216.97","738","60.03","41"
"07/05/12 15:26:48","159.3857","158.5","216.76","728","60.0","41"
"07/05/12 15:31:46","159.3977","155.4","216.15","722","60.03","41"
"07/05/12 15:36:47","159.4097","152.6","217.12","704","60.03","40"
"07/05/12 15:41:48","159.4215","148.4","216.11","690","60.0","40"
"07/05/12 15:46:46","159.4329","145.1","216.29","672","60.03","40"
"07/05/12 15:51:47","159.4441","143.0","215.47","666","60.03","40"
"07/05/12 15:56:48","159.4552","140.8","215.63","656","60.07","40"
"07/05/12 16:01:47","159.4659","136.4","215.07","640","60.03","39"
"07/05/12 16:06:46","159.4763","131.9","215.66","613","60.03","39"
"07/05/12 16:11:47","159.4864","127.8","215.3","602","60.03","39"
"07/05/12 16:16:47","159.4962","124.3","216.03","586","60.0","39"
"07/05/12 16:21:48","159.5056","118.7","215.21","562","60.03","39"
"07/05/12 16:26:48","159.5148","115.2","215.32","544","60.0","39"
"07/05/12 16:31:47","159.5236","112.0","215.22","534","60.07","39"
"07/05/12 16:36:47","159.5322","108.6","214.95","523","60.03","38"
"07/05/12 16:41:47","159.5404","103.8","214.6","500","60.03","38"
"07/05/12 16:46:48","159.5484","98.8","214.6","479","60.0","38"
"07/05/12 16:51:47","159.5559","96.1","214.82","467","60.03","38"
"07/05/12 16:56:48","159.5633","92.3","215.45","447","60.03","37"
"07/05/12 17:01:47","159.5702","89.3","213.51","437","60.03","37"
"07/05/12 17:06:48","159.577","85.2","214.71","418","60.0","37"
"07/05/12 17:11:47","159.5834","80.0","213.53","393","60.0","36"
"07/05/12 17:16:47","159.5894","73.5","213.98","368","60.03","36"
"07/05/12 17:21:48","159.5948","63.6","213.44","322","60.03","35"
"07/05/12 17:26:47","159.5998","63.2","213.41","326","60.03","35"
"07/05/12 17:31:48","159.6046","54.1","213.59","142","60.03","35"
"07/05/12 17:36:48","159.6085","43.8","214.11","84","60.0","34"
"07/05/12 17:41:47","159.6124","57.8","213.68","208","60.03","34"
"07/05/12 17:46:48","159.6163","54.4","214.12","242","60.03","34"
"07/05/12 17:51:46","159.6202","46.6","212.68","413","60.07","34"
"07/05/12 17:56:48","159.6238","51.0","212.39","392","60.07","33"
"07/05/12 18:01:47","159.6271","46.2","212.87","361","60.03","33"
"07/05/12 18:06:48","159.6303","39.1","213.44","266","60.03","33"
"07/05/12 18:11:46","159.6331","39.2","213.71","167","60.0","33"
"07/05/12 18:16:47","159.6356","27.0","212.92","104","60.03","32"
"07/05/12 18:21:47","159.6378","31.8","213.7","19","60.03","32"
"07/05/12 18:26:47","159.6397","19.0","213.61","35","60.03","32"
"07/05/12 18:31:48","159.6414","12.9","212.33","155","60.0","32"
"07/05/12 18:36:46","159.6429","16.8","212.33","114","60.07","32"
"07/05/12 18:41:48","159.6441","14.7","213.17","214","60.03","31"
"07/05/12 18:46:48","159.6453","16.6","213.13","14","60.03","31"
"07/05/12 18:51:46","159.6461","11.8","212.48","1","60.0","31"
"07/05/12 18:56:47","159.647","12.1","212.41","0","60.03","30"
"07/05/12 19:01:47","159.6477","8.1","212.48","0","60.03","30"
"07/05/12 19:06:48","159.6485","0.0","213.02","193","60.03","30"
"07/05/12 19:11:48","159.6491","0.0","212.42","26","60.0","30"
"07/05/12 19:16:46","159.6498","13.1","213.83","9","60.0","30"
"07/05/12 19:21:47","159.6503","12.8","213.94","0","60.03","29"
"07/05/12 19:26:47","159.6509","13.3","213.56","223","60.0","29"
"07/05/12 19:31:48","159.6514","0.0","213.41","0","60.03","29"
"07/05/12 19:36:48","159.6518","12.4","213.02","6","60.0","29"
"07/05/12 19:41:48","159.6522","9.4","213.28","132","60.03","29"
"07/05/12 19:46:46","159.6526","0.0","212.19","0","60.0","29"
"07/05/12 19:51:47","159.6528","0.0","212.79","0","60.03","29"
"07/05/12 19:56:47","159.6531","7.0","212.0","0","60.03","29"
"07/05/12 20:01:48","159.6533","14.3","212.74","48","60.03","29"
"07/06/12 05:46:48","159.654","12.3","213.33","4","60.03","19"
"07/06/12 05:51:47","159.6543","0.0","212.42","0","60.03","19"
"07/06/12 05:56:48","159.6546","12.2","213.07","10","60.07","20"
"07/06/12 06:01:48","159.655","0.0","213.63","0","60.0","20"
"07/06/12 06:06:48","159.6554","0.0","212.83","200","60.03","20"
"07/06/12 06:11:48","159.6557","11.3","213.49","0","60.03","20"
"07/06/12 06:16:48","159.6561","14.3","213.65","26","60.0","20"
"07/06/12 06:21:48","159.6565","15.0","213.17","3","60.07","20"
"07/06/12 06:26:47","159.6569","0.0","212.44","1","60.07","20"
"07/06/12 06:31:48","159.6573","8.7","213.55","0","60.03","21"
"07/06/12 06:36:48","159.6579","13.2","213.2","3","60.03","21"
"07/06/12 06:41:47","159.6589","17.4","213.82","12","60.0","21"
"07/06/12 06:46:47","159.6604","11.8","213.11","157","60.03","22"
"07/06/12 06:51:48","159.6621","23.6","213.64","48","60.03","22"
"07/06/12 06:56:47","159.6641","31.1","214.45","94","60.03","23"
"07/06/12 07:01:47","159.6656","25.1","212.93","252","60.03","23"
"07/06/12 07:06:48","159.668","28.4","212.83","152","60.03","24"
"07/06/12 07:11:47","159.6707","41.5","213.24","316","60.0","25"
"07/06/12 07:16:47","159.6738","45.9","213.48","350","60.0","25"
"07/06/12 07:21:48","159.6773","54.9","212.98","246","60.0","26"
"07/06/12 07:26:47","159.6808","26.8","213.53","130","60.03","27"
"07/06/12 07:31:47","159.6842","75.2","213.48","378","60.03","27"
"07/06/12 07:36:48","159.689","43.8","213.36","149","60.03","28"
"07/06/12 07:41:47","159.6928","46.1","213.91","197","60.03","28"
"07/06/12 07:46:48","159.6968","50.5","212.99","240","60.03","28"
"07/06/12 07:51:47","159.7014","42.1","214.09","144","60.03","28"
"07/06/12 07:56:47","159.707","78.4","213.84","388","60.03","29"
"07/06/12 08:01:48","159.7132","80.9","213.13","399","60.07","29"
"07/06/12 08:06:47","159.7194","79.6","212.53","397","60.03","29"
"07/06/12 08:11:48","159.7255","80.7","213.99","395","60.03","30"
"07/06/12 08:16:48","159.7322","94.0","214.63","451","60.03","30"
"07/06/12 08:21:47","159.7393","107.9","214.42","515","60.0","30"
"07/06/12 08:26:47","159.7473","66.6","213.7","331","59.96","31"
"07/06/12 08:31:48","159.756","65.5","214.44","331","60.03","31"
"07/06/12 08:36:48","159.7606","52.3","212.02","119","60.03","31"
"07/06/12 08:41:48","159.7644","41.3","212.09","421","60.0","31"
"07/06/12 08:46:47","159.77","44.8","215.12","352","60.03","31"
"07/06/12 08:51:48","159.7739","47.1","214.75","419","60.03","31"
"07/06/12 08:56:49","159.7777","52.5","214.68","235","60.03","31"
"07/06/12 09:01:47","159.7816","60.3","215.59","193","60.0","31"
"07/06/12 09:06:47","159.7854","52.7","215.5","114","60.0","31"
"07/06/12 09:11:48","159.7893","44.6","214.21","111","60.0","31"
"07/06/12 09:16:49","159.7932","43.3","214.36","407","60.0","31"
"07/06/12 09:21:48","159.797","40.7","214.99","401","60.0","31"
"07/06/12 09:26:48","159.801","63.7","213.9","347","60.0","31"
"07/06/12 09:31:48","159.8065","69.5","214.27","345","60.0","31"
"07/06/12 09:36:48","159.8125","68.4","214.44","346","60.03","31"
"07/06/12 09:41:48","159.8181","69.1","214.78","348","60.03","31"
"07/06/12 09:46:49","159.8235","68.5","214.94","346","60.03","31"
"07/06/12 09:51:47","159.8288","67.1","214.33","336","60.03","31"
"07/06/12 09:56:47","159.8339","65.9","213.68","336","60.03","32"
"07/06/12 10:01:48","159.8391","66.8","213.83","340","60.03","32"
"07/06/12 10:06:47","159.8433","49.4","214.67","335","60.03","32"
"07/06/12 10:11:47","159.8471","44.2","215.23","342","60.03","32"
"07/06/12 10:16:47","159.8509","44.0","214.9","226","60.0","32"
"07/06/12 10:21:47","159.8548","47.6","214.69","359","60.03","32"
"07/06/12 10:26:47","159.8587","49.4","215.1","95","60.03","32"
"07/06/12 10:31:47","159.8625","44.1","214.64","328","60.03","32"
"07/06/12 10:36:48","159.8664","61.9","215.14","123","59.96","32"
"07/06/12 10:41:48","159.8703","63.8","215.23","344","60.03","32"
"07/06/12 10:46:48","159.8746","68.3","215.31","284","60.03","32"
"07/06/12 10:51:49","159.8787","51.7","215.03","323","60.03","32"
"07/06/12 10:56:48","159.8825","53.2","215.26","254","60.03","32"
"07/06/12 11:01:47","159.8863","54.5","215.12","340","60.07","32"
"07/06/12 11:06:48","159.8901","50.8","215.01","152","60.03","31"
"07/06/12 11:11:49","159.8936","43.7","215.19","288","60.03","31"
"07/06/12 11:16:48","159.8965","43.4","215.91","304","60.03","31"
"07/06/12 11:21:48","159.8999","47.0","215.28","403","60.0","30"
"07/06/12 11:26:47","159.9037","36.6","215.29","239","60.0","30"
"07/06/12 11:31:48","159.9074","40.1","213.96","119","59.96","30"
"07/06/12 11:36:48","159.9106","42.3","213.93","83","60.0","29"
"07/06/12 11:41:48","159.9132","35.4","213.88","131","60.03","29"
"07/06/12 11:46:48","159.9163","47.0","214.93","170","60.0","29"
"07/06/12 11:51:49","159.9195","41.7","215.04","149","60.0","29"
"07/06/12 11:56:47","159.9232","52.3","215.79","416","60.03","28"
"07/06/12 12:01:48","159.9268","54.5","215.53","385","60.0","28"
"07/06/12 12:06:49","159.9307","58.9","216.32","328","60.0","28"
"07/06/12 12:11:47","159.9343","47.4","215.12","346","60.03","28"
"07/06/12 12:16:48","159.9369","30.6","214.95","115","60.03","28"
"07/06/12 12:21:48","159.9389","15.3","214.35","315","60.03","28"
"07/06/12 12:26:47","159.9408","32.5","214.86","43","60.03","28"
"07/06/12 12:31:48","159.9424","15.4","214.71","106","60.0","27"
"07/06/12 12:41:11","159.945","22.3","214.86","39","60.0","27"
"07/06/12 12:46:11","159.9469","32.8","214.41","330","60.0","27"
"07/06/12 12:51:12","159.95","44.0","214.74","83","60.0","27"
"07/06/12 12:56:11","159.9539","57.3","215.86","420","60.07","27"
"07/06/12 13:01:12","159.9647","190.7","217.68","863","60.03","29"
"07/06/12 13:06:11","159.9719","86.8","215.41","425","60.03","29"
"07/06/12 13:11:11","159.9822","130.6","216.16","611","60.03","30"
"07/06/12 13:16:12","159.9961","172.2","217.47","778","60.03","32"
"07/06/12 13:21:12","160.0069","115.3","217.33","541","60.03","32"
"07/06/12 13:26:12","160.0146","70.6","215.1","353","60.0","32"
"07/06/12 13:31:12","160.0187","51.0","215.38","167","60.0","32"
"07/06/12 13:36:11","160.0223","35.3","215.29","109","60.0","33"
"07/06/12 13:41:12","160.0256","49.5","215.81","366","60.0","33"
"07/06/12 13:46:12","160.0291","47.8","215.17","334","60.03","32"
"07/06/12 13:51:11","160.0319","43.8","214.81","143","60.03","32"
"07/06/12 13:56:12","160.0353","38.9","214.65","377","60.03","32"
"07/06/12 14:01:11","160.0386","35.1","214.97","293","60.07","32"
"07/06/12 14:06:11","160.0415","28.2","214.79","258","60.03","32"
"07/06/12 14:11:11","160.0442","34.0","215.27","199","60.03","32"
"07/06/12 14:16:11","160.0476","61.8","214.92","152","60.03","32"
"07/06/12 14:21:11","160.0513","48.0","214.71","351","60.03","32"
"07/06/12 14:26:12","160.0552","54.4","214.79","102","60.03","32"
"07/06/12 14:31:11","160.059","43.4","214.45","338","60.03","32"
"07/06/12 14:36:11","160.0627","49.5","214.44","179","60.0","32"
"07/06/12 14:41:11","160.0661","51.6","214.17","144","60.03","32"
"07/06/12 14:46:12","160.0699","58.0","214.79","105","60.03","32"
"07/06/12 14:51:12","160.0737","53.7","214.2","149","60.0","32"
"07/06/12 14:56:10","160.0776","57.7","215.0","160","60.03","32"
"07/06/12 15:01:11","160.0815","54.9","214.21","105","60.03","32"
"07/06/12 15:06:11","160.0852","42.0","213.9","148","60.03","32"
"07/06/12 15:11:11","160.0889","36.7","214.92","83","60.03","31"
"07/06/12 15:16:11","160.0928","42.2","214.65","389","60.0","31"
"07/06/12 15:21:12","160.0953","20.6","213.99","274","60.0","31"
"07/06/12 15:26:11","160.0969","25.6","213.89","56","60.03","31"
"07/06/12 15:31:11","160.0977","0.0","213.7","0","60.03","30"
"07/06/12 16:26:11","160.0984","13.1","214.83","27","60.0","22"
"07/06/12 16:36:11","160.0986","0.0","213.33","0","60.03","21"
"07/06/12 16:41:11","160.0993","26.3","214.46","127","60.03","21"
"07/06/12 16:46:12","160.1012","12.9","213.57","13","60.03","21"
"07/06/12 16:51:11","160.1037","56.6","214.74","232","60.0","21"
"07/06/12 16:56:12","160.1076","45.0","215.46","79","60.03","22"
"07/06/12 17:01:11","160.1105","25.3","214.47","109","60.03","22"
"07/06/12 17:06:12","160.1117","15.8","214.79","58","60.03","22"
"07/06/12 17:11:11","160.1121","0.0","214.52","0","60.03","21"
"07/06/12 17:46:12","160.1126","0.0","213.12","0","60.03","20"
"07/06/12 17:51:11","160.1129","14.8","213.75","27","60.03","20"
"07/06/12 17:56:11","160.1135","8.1","213.83","0","60.0","20"
"07/06/12 18:01:12","160.1138","0.0","213.6","0","60.03","20"
"07/06/12 18:06:12","160.114","0.0","212.62","0","60.03","20"
"07/07/12 05:51:12","160.1151","0.0","214.87","0","60.03","18"
"07/07/12 05:56:11","160.1155","13.6","214.37","0","60.03","18"
"07/07/12 06:01:11","160.1161","10.4","213.88","1","60.03","18"
"07/07/12 06:06:12","160.1167","6.5","214.27","175","60.0","18"
"07/07/12 06:11:12","160.1172","7.6","214.95","0","60.03","18"
"07/07/12 06:16:13","160.1176","14.8","213.89","9","60.0","18"
"07/07/12 06:21:12","160.1182","14.5","214.37","1","60.0","18"
"07/07/12 06:26:12","160.1189","12.9","214.79","16","60.03","19"
"07/07/12 06:31:12","160.1196","10.9","214.35","7","60.0","19"
"07/07/12 06:36:12","160.1207","15.5","214.09","2","60.0","19"
"07/07/12 06:41:12","160.122","29.0","214.68","114","60.03","19"
"07/07/12 06:46:11","160.1234","22.3","214.21","234","60.0","19"
"07/07/12 06:51:12","160.1252","37.1","213.63","248","60.0","19"
"07/07/12 06:56:12","160.1273","31.6","213.75","164","60.03","20"
"07/07/12 07:01:12","160.1299","62.3","214.88","148","60.03","20"
"07/07/12 07:06:12","160.1333","64.8","215.43","206","60.0","20"
"07/07/12 07:11:11","160.1368","44.3","214.93","403","60.0","21"
"07/07/12 07:16:11","160.1405","35.4","214.96","335","60.0","21"
"07/07/12 07:21:12","160.1447","48.5","214.67","255","60.0","22"
"07/07/12 07:26:11","160.1485","39.4","213.85","299","60.03","22"
"07/07/12 07:31:11","160.1524","51.6","214.84","181","60.03","22"
"07/07/12 07:36:12","160.1558","45.7","213.97","262","60.0","23"
"07/07/12 07:41:11","160.1586","44.5","213.91","130","60.03","22"
"07/07/12 07:46:11","160.1623","49.5","214.38","411","60.03","23"
"07/07/12 07:51:12","160.1664","35.6","213.89","302","60.03","23"
"07/07/12 07:56:13","160.1707","64.3","214.44","274","60.0","23"
"07/07/12 08:01:11","160.1762","69.6","215.11","346","60.0","23"
"07/07/12 08:06:12","160.1811","49.5","214.78","269","60.03","24"
"07/07/12 08:11:11","160.1847","34.0","214.14","170","60.03","24"
"07/07/12 08:16:12","160.189","117.3","216.89","556","60.03","24"
"07/07/12 08:21:13","160.1967","104.5","216.45","494","60.03","25"
"07/07/12 08:26:11","160.2066","121.0","216.11","571","60.0","26"
"07/07/12 08:31:11","160.2164","133.7","216.69","619","60.03","26"
"07/07/12 08:36:11","160.2247","49.6","214.54","164","60.03","27"
"07/07/12 08:41:11","160.2297","81.2","215.07","398","60.03","27"
"07/07/12 08:46:12","160.2354","74.9","215.35","380","60.03","27"
"07/07/12 08:51:11","160.2452","131.1","216.71","612","60.03","28"
"07/07/12 08:56:12","160.2552","137.0","216.89","634","60.03","28"
"07/07/12 09:01:12","160.2656","138.7","215.54","644","60.03","28"
"07/07/12 09:06:11","160.2765","144.4","215.87","670","60.03","29"
"07/07/12 09:11:11","160.2877","141.6","215.78","658","60.03","30"
"07/07/12 09:16:11","160.2983","164.5","216.38","757","60.0","30"
"07/07/12 09:21:12","160.3067","115.0","215.58","544","60.0","30"
"07/07/12 09:26:11","160.3157","47.8","214.81","431","60.03","30"
"07/07/12 09:31:11","160.3275","153.7","215.59","707","59.96","31"
"07/07/12 09:36:12","160.3385","74.6","214.05","410","60.0","31"
"07/07/12 09:41:11","160.3385","112.3","214.62","534","60.0","32"
"07/07/12 09:46:11","160.3503","172.8","216.09","792","60.03","32"
"07/07/12 09:51:11","160.3617","100.7","215.58","484","60.03","32"
"07/07/12 09:56:12","160.3739","164.4","216.27","755","60.03","32"
"07/07/12 10:01:12","160.3866","169.0","216.19","779","60.03","33"
"07/07/12 10:06:12","160.3996","167.3","216.95","767","60.0","33"
"07/07/12 10:11:13","160.4126","168.5","216.19","775","60.0","34"
"07/07/12 10:16:11","160.4259","171.8","216.52","785","60.0","34"
"07/07/12 10:21:12","160.4392","173.9","217.42","791","60.03","35"
"07/07/12 10:26:12","160.453","177.8","217.11","811","60.03","35"
"07/07/12 10:31:11","160.4669","194.8","217.12","884","60.0","35"
"07/07/12 10:36:12","160.4807","179.8","216.16","823","60.0","36"
"07/07/12 10:41:11","160.4948","183.0","217.36","838","60.03","36"
"07/07/12 10:46:12","160.5089","181.4","216.42","830","60.03","37"
"07/07/12 10:51:11","160.5231","184.4","217.27","839","60.0","37"
"07/07/12 10:56:12","160.5377","187.8","217.51","852","60.03","37"
"07/07/12 11:01:13","160.5523","188.2","216.91","855","60.03","38"
"07/07/12 11:06:11","160.567","191.2","217.11","866","60.0","38"
"07/07/12 11:11:12","160.5819","191.9","216.48","872","60.0","38"
"07/07/12 11:16:12","160.5969","193.5","217.81","870","60.03","38"
"07/07/12 11:21:12","160.6119","192.7","217.29","877","60.0","39"
"07/07/12 11:26:11","160.6271","195.3","217.71","885","60.0","38"
"07/07/12 11:31:12","160.6423","195.4","217.35","885","60.0","38"
"07/07/12 11:36:12","160.6575","194.7","217.2","887","60.03","38"
"07/07/12 11:41:11","160.6726","194.5","216.42","878","60.0","39"
"07/07/12 11:46:11","160.6879","195.0","216.92","888","60.0","39"
"07/07/12 11:51:11","160.703","195.1","217.26","888","60.07","39"
"07/07/12 11:56:12","160.7183","195.3","216.75","888","60.03","38"
"07/07/12 12:01:13","160.7335","195.4","216.88","882","60.03","38"
"07/07/12 12:06:11","160.7486","195.4","217.44","880","60.03","39"
"07/07/12 12:11:13","160.7639","194.8","216.99","882","60.03","39"
"07/07/12 12:16:11","160.779","196.1","216.97","873","60.0","38"
"07/07/12 12:21:11","160.7942","195.3","217.48","889","60.0","39"
"07/07/12 12:26:12","160.8095","195.1","218.22","879","60.0","39"
"07/07/12 12:31:12","160.8246","195.0","217.56","882","60.03","39"
"07/07/12 12:36:11","160.8398","195.5","217.57","880","60.03","39"
"07/07/12 12:41:12","160.855","195.0","217.61","886","60.03","39"
"07/07/12 12:46:12","160.8703","196.0","217.3","888","60.03","39"
"07/07/12 12:51:13","160.8855","194.0","216.43","884","60.03","39"
"07/07/12 12:56:11","160.9006","194.6","217.34","880","60.03","39"
"07/07/12 13:01:13","160.9159","196.0","216.79","894","60.03","40"
"07/07/12 13:06:12","160.9311","195.1","217.2","884","60.0","40"
"07/07/12 13:11:13","160.9462","195.4","216.91","887","60.03","40"
"07/07/12 13:16:11","160.9614","194.5","217.25","882","60.03","40"
"07/07/12 13:21:11","160.9766","195.3","216.72","879","60.03","40"
"07/07/12 13:26:13","160.9919","194.8","216.67","883","60.03","40"
"07/07/12 13:31:13","161.007","195.4","217.4","885","60.0","40"
"07/07/12 13:36:11","161.0222","195.0","216.35","884","60.03","40"
"07/07/12 13:41:12","161.0374","193.9","216.57","880","60.03","40"
"07/07/12 13:46:13","161.0527","194.6","216.31","882","60.0","41"
"07/07/12 13:51:11","161.0677","195.6","216.5","890","60.03","41"
"07/07/12 13:56:12","161.083","194.9","216.85","882","60.03","41"
"07/07/12 14:01:12","161.0981","194.6","217.77","881","60.07","41"
"07/07/12 14:06:13","161.1133","193.1","216.98","877","60.03","41"
"07/07/12 14:11:11","161.1281","191.4","216.47","877","60.03","41"
"07/07/12 14:16:13","161.143","188.7","216.61","857","60.03","41"
"07/07/12 14:21:11","161.1575","187.2","215.89","853","60.03","41"
"07/07/12 14:26:12","161.1721","186.1","216.51","851","60.03","41"
"07/07/12 14:31:13","161.1865","182.5","216.84","837","60.03","41"
"07/07/12 14:36:11","161.2006","181.2","216.82","824","60.03","41"
"07/07/12 14:41:11","161.2146","179.6","217.71","815","60.03","41"
"07/07/12 14:46:12","161.2284","175.9","217.19","803","60.0","41"
"07/07/12 14:51:12","161.242","173.2","216.01","797","60.03","41"
"07/07/12 14:56:13","161.2555","171.1","217.01","779","60.0","41"
"07/07/12 15:01:12","161.2686","169.5","217.37","774","60.03","41"
"07/07/12 15:06:11","161.2817","166.2","216.55","762","60.03","41"
"07/07/12 15:11:12","161.2945","164.2","216.28","757","60.0","42"
"07/07/12 15:16:12","161.3072","159.2","216.68","736","60.03","42"
"07/07/12 15:21:12","161.3195","156.9","215.38","726","60.03","42"
"07/07/12 15:26:13","161.3317","155.0","216.15","716","60.0","41"
"07/07/12 15:31:12","161.3436","152.6","215.36","703","60.03","42"
"07/07/12 15:36:12","161.3554","149.4","214.99","692","60.03","42"
"07/07/12 15:41:13","161.3668","146.1","215.39","678","60.03","42"
"07/07/12 15:46:12","161.3781","142.4","214.57","667","60.0","42"
"07/07/12 15:51:12","161.3891","140.1","216.0","653","60.03","41"
"07/07/12 15:56:12","161.3998","136.5","215.98","638","60.0","41"
"07/07/12 16:01:13","161.4103","132.5","216.28","615","60.03","41"
"07/07/12 16:06:11","161.4204","129.1","215.68","606","60.03","41"
"07/07/12 16:11:12","161.4304","125.4","216.01","592","60.07","41"
"07/07/12 16:16:13","161.44","122.3","214.77","580","60.03","41"
"07/07/12 16:21:11","161.4494","119.1","214.64","561","60.03","40"
"07/07/12 16:26:13","161.4585","115.1","214.66","550","60.03","40"
"07/07/12 16:31:11","161.4673","111.6","214.1","536","60.03","40"
"07/07/12 16:36:12","161.4759","108.3","214.73","513","60.03","40"
"07/07/12 16:41:12","161.4841","103.8","214.79","497","60.03","40"
"07/07/12 16:46:12","161.4921","100.6","214.56","483","60.0","40"
"07/07/12 16:51:11","161.4997","96.6","214.15","466","60.03","40"
"07/07/12 16:56:12","161.5072","93.4","213.94","452","60.0","39"
"07/07/12 17:01:12","161.5142","88.9","214.56","434","60.0","39"
"07/07/12 17:06:12","161.521","84.6","215.03","410","60.03","39"
"07/07/12 17:11:13","161.5274","80.4","214.72","399","60.03","38"
"07/07/12 17:16:11","161.5335","76.4","213.4","376","60.0","38"
"07/07/12 17:21:12","161.5393","72.4","214.37","363","60.0","38"
"07/07/12 17:26:12","161.5447","68.1","215.13","343","60.03","38"
"07/07/12 17:31:13","161.5498","63.7","214.16","324","60.0","38"
"07/07/12 17:36:11","161.5544","45.4","213.07","299","60.03","38"
"07/07/12 17:41:11","161.5582","56.0","214.24","134","60.03","37"
"07/07/12 17:46:11","161.5621","41.4","213.58","394","60.03","37"
"07/07/12 17:51:12","161.5659","48.1","213.34","186","60.07","37"
"07/07/12 17:56:12","161.5695","47.8","214.03","370","60.03","37"
"07/07/12 18:01:11","161.5726","37.2","213.88","313","60.03","36"
"07/07/12 18:06:11","161.5756","40.5","214.04","85","60.03","36"
"07/07/12 18:11:12","161.5782","35.9","214.27","280","60.03","35"
"07/07/12 18:16:11","161.5805","31.6","213.64","104","60.03","35"
"07/07/12 18:21:11","161.5825","24.3","214.02","112","60.03","35"
"07/07/12 18:26:13","161.5843","19.6","213.58","117","60.03","34"
"07/07/12 18:31:12","161.5858","13.7","213.71","9","60.0","34"
"07/07/12 18:36:11","161.5871","22.6","213.54","207","60.03","34"
"07/07/12 18:41:12","161.5882","16.3","213.25","117","60.03","33"
"07/07/12 18:46:12","161.5891","10.9","213.35","6","60.07","33"
"07/07/12 18:51:11","161.5899","14.3","212.45","30","60.03","32"
"07/07/12 18:56:13","161.5906","4.7","213.41","201","60.03","32"
"07/07/12 19:01:12","161.5911","0.0","212.62","0","60.0","32"
"07/07/12 19:06:12","161.5917","13.8","213.2","1","60.03","32"
"07/07/12 19:11:13","161.5922","0.0","213.74","0","60.03","31"
"07/07/12 19:16:11","161.5927","15.1","213.82","16","60.03","31"
"07/07/12 19:21:13","161.5931","0.0","213.2","0","60.03","30"
"07/07/12 19:26:11","161.5936","13.0","213.8","26","60.03","30"
"07/07/12 19:31:11","161.594","0.0","213.76","0","60.03","30"
"07/07/12 19:36:13","161.5944","6.4","212.71","161","60.07","29"
"07/07/12 19:41:11","161.5947","0.0","213.07","0","60.03","29"
"07/07/12 19:46:12","161.595","0.0","212.66","167","60.03","29"
"07/07/12 19:51:11","161.5953","0.0","213.31","0","60.0","29"
"07/07/12 19:56:12","161.5956","0.0","212.69","0","60.0","28"
"07/07/12 20:01:12","161.5958","5.9","212.51","144","60.0","28"
